Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.1,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,15.77,6.72
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,29.26,19.65
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,43.48,32.64
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,59.33,46.99
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,75.17,61.18
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,89.94,74.24
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,104.76,87.17
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,117.5,97.96
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,130.32,108.68
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,145.73,121.78
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,161.36,134.98
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,151.23,125.71
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,141.36,116.77
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,208.3,174.3
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,291.25,244.07
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,394.29,331.19
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,486.22,407.48
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,439.75,367.62
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,378.47,316.08
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,349.16,291.56
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,319.91,266.88
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,325.19,271.68
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,330.28,276.26
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,346.22,289.87
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,361.23,302.62
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,251.24,210.43
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,138.76,114.13
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,110.83,90.61
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,83.39,67.17
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,75.67,60.76
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,67.98,54.3
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,59.53,46.98
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,51.13,39.64
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,42.27,31.86
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,33.42,23.97
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,24.58,15.94
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,15.75,7.88
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.26,1.13
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.84,5.96
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,27.39,18.04
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,40.26,29.79
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,54.5,42.54
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,68.72,55.08
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,82.44,67.07
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,96.2,78.91
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,105.79,86.99
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,115.46,95.07
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,132.58,109.41
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,149.8,123.68
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,157.29,129.46
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,164.93,135.37
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,139.28,113.67
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,114.45,92.7
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,131.46,106.8
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,148.67,120.8
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,192.76,157.53
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,237.89,194.5
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,205.75,167.55
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,174.12,141.22
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,180.69,146.88
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,187.34,152.46
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,153.11,124.25
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,119.63,96.48
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,264.58,219.43
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,391.34,321.23
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,293.21,240.78
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,211.16,173.17
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,192.0,158.27
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,173.15,143.04
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,144.44,119.13
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,124.29,102.16
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,102.17,83.36
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,80.69,64.77
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,59.85,46.31
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,39.16,27.79
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,22.95,11.53
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.63,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,51.72,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,141.04,94.71
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,206.84,161.25
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,283.52,230.87
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,251.13,209.73
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,184.73,155.09
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,216.55,182.87
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,249.33,210.62
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,239.91,201.11
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,216.79,179.88
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,204.67,168.7
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,182.07,148.74
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,241.58,197.99
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,293.33,239.85
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,329.41,268.95
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,366.31,298.47
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,656.42,533.59
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,910.49,718.13
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,920.82,722.72
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,927.59,727.24
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,927.92,726.06
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,924.61,722.56
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,914.04,715.5
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,899.95,706.15
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,880.62,693.58
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,857.94,678.7
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,827.02,657.53
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,793.37,634.32
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,759.8,611.04
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,718.01,581.37
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,667.97,544.94
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,616.92,505.17
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,560.19,459.24
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,503.63,412.16
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,437.35,357.22
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,373.92,302.47
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,301.38,238.66
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,235.18,178.24
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,150.92,96.84
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,69.92,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,65.46,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,172.68,116.47
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,242.68,190.82
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,322.85,265.45
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,390.11,327.58
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,461.78,390.99
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,523.78,444.01
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,583.07,492.72
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,638.01,536.13
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,692.5,576.72
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,739.2,609.57
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,784.13,640.44
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,822.72,666.36
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,858.66,690.04
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,888.82,710.22
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,915.73,728.03
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,934.25,738.49
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,949.05,746.43
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,958.07,751.8
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,963.27,754.69
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,962.13,752.46
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,957.15,747.79
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,945.41,739.98
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,929.96,729.78
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,907.53,714.79
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,881.77,697.52
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,849.6,675.67
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,814.59,651.69
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,772.71,622.47
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,728.86,591.48
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,678.48,555.27
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,631.55,519.4
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,572.46,472.5
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,513.89,424.51
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,446.72,368.43
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,382.38,312.49
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,306.77,245.75
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,238.14,182.98
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,154.13,102.17
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,72.04,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,43.17,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,119.68,80.55
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,178.08,140.63
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,245.33,202.99
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,304.18,257.44
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,367.62,314.38
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,425.36,364.94
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,486.21,416.47
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,563.21,479.6
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,641.43,541.71
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,617.63,519.87
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,573.3,481.95
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,692.7,577.25
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,809.7,662.67
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,838.52,680.76
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,864.47,697.45
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,882.08,708.06
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,903.79,721.75
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,810.8,652.32
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,692.34,559.64
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,679.68,549.55
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,665.15,537.3
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,598.78,485.77
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,545.52,443.62
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,570.21,464.42
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,591.42,481.84
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,555.02,453.52
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,518.56,425.3
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,412.71,340.11
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,303.27,250.2
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,267.57,222.03
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,242.76,202.04
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,212.36,176.7
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,182.7,151.61
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,152.68,126.09
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,123.58,100.82
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,90.88,72.12
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,59.75,44.64
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,35.06,21.36
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,36.03,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,101.85,67.82
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,162.2,126.61
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,233.09,190.06
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,292.08,243.41
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,356.33,299.94
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,416.47,351.98
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,477.94,403.69
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,530.05,445.7
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,582.6,486.85
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,342.49,290.79
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,58.61,44.99
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,49.75,37.41
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.67
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,74.04,57.95
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,108.43,86.96
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,92.6,73.32
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,77.33,60.26
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,140.25,113.21
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,206.34,167.75
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,112.25,89.61
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,25.1,15.85
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,58.18,44.1
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,91.62,72.4
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,113.39,90.74
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,135.77,109.54
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,91.78,72.71
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,50.22,37.55
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,32.98,22.8
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.38,6.83
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.98,5.67
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.12,4.07
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.26,2.45
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.87,1.25
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.48,0.02
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,53.47,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,145.69,95.54
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,212.73,163.64
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,290.71,233.89
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,353.43,291.04
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,424.29,353.16
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,484.73,404.68
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,546.96,455.74
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,603.18,499.66
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,659.7,542.15
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,707.38,574.37
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,747.96,600.52
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,787.87,625.96
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,825.67,649.39
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,855.67,668.93
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,882.68,686.35
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,903.99,698.85
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,921.92,709.04
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,932.36,715.75
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,939.11,720.14
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,940.75,720.19
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,938.61,717.85
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,928.18,711.01
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,914.1,701.84
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,894.55,689.02
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,871.57,673.9
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,841.25,653.04
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,808.04,630.15
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,767.54,602.23
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,724.87,572.51
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,676.57,537.59
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,627.09,500.33
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,570.46,455.82
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,517.81,412.94
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,452.04,361.48
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,388.85,309.57
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,315.44,246.99
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,248.5,187.56
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,166.41,112.57
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,92.62,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,34.64,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,49.76,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,135.97,88.82
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,202.63,155.42
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,280.35,224.73
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,344.68,282.45
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,414.06,342.44
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,422.86,351.99
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,418.43,349.33
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,381.0,317.25
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,331.07,273.66
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,536.21,443.0
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,745.41,603.98
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,560.91,457.24
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,317.9,256.76
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,448.19,363.46
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,585.15,470.35
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,301.81,246.37
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.15,3.64
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,66.12,49.29
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,123.14,95.76
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,66.59,49.38
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.08,4.37
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,407.79,333.34
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,775.43,609.59
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,828.61,644.86
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,862.46,668.51
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,832.03,646.32
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,804.98,627.08
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,763.98,597.82
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,721.02,567.08
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,671.22,531.05
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,620.44,492.08
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,564.61,447.69
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,508.81,402.19
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,442.47,350.47
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,378.98,298.75
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,306.27,237.56
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,243.0,181.96
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,129.77,88.61
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.07,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,52.29,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,142.59,94.7
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,210.06,164.35
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,288.62,237.12
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,356.5,300.66
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,427.88,365.87
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,490.12,422.29
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,554.3,478.8
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,611.34,527.12
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,668.57,574.3
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,717.05,612.43
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,764.09,648.89
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,797.7,673.07
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,834.58,699.65
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,865.35,722.37
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,893.13,742.74
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,685.7,575.39
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,432.31,358.91
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,705.23,590.82
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,947.77,779.78
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,842.04,697.14
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,713.44,593.4
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,829.01,688.06
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,917.91,756.45
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,588.83,496.28
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,217.99,179.43
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,226.32,187.37
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,245.92,204.3
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,296.33,248.93
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,353.04,298.08
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,214.89,181.08
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,74.78,59.44
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,65.63,51.78
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,56.73,44.18
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,47.86,36.51
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,39.01,28.71
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,30.17,20.8
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,21.33,12.8
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.44,5.39
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,55.51,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,150.68,101.33
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,219.36,173.36
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,299.07,247.86
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,366.92,311.36
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,437.47,375.41
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,500.09,430.52
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,564.49,485.04
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,621.27,531.46
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,678.0,576.29
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,726.6,611.2
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,773.69,643.9
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,814.29,671.21
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,846.12,691.52
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,876.85,710.36
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,904.54,726.64
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,924.24,737.45
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,940.41,745.76
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,950.89,751.44
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,957.68,754.66
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,957.46,751.78
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,953.5,746.51
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,942.59,737.95
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,928.06,727.1
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,905.74,711.68
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,880.19,694.18
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,855.31,677.88
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,820.79,654.63
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,779.63,626.47
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,736.33,596.45
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,686.56,561.66
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,635.75,523.85
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,576.69,477.51
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,518.16,430.06
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,450.65,373.68
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,388.75,319.88
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,314.05,254.26
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,246.34,192.86
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,133.96,97.31
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,37.4,0.24
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,26.67,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,72.24,47.7
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,113.87,89.58
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,159.26,131.25
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,201.42,169.47
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,245.78,208.55
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,286.52,243.81
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,329.0,279.54
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,449.87,380.66
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,581.94,486.68
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,523.62,435.34
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,443.23,366.94
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,504.54,415.99
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,568.66,465.02
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,732.26,591.35
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,881.56,695.42
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,771.27,613.09
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,628.56,502.53
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,575.16,461.44
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,505.53,406.7
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,566.84,455.01
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,613.03,490.43
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,484.67,390.33
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,358.67,289.82
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,454.49,368.5
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,545.53,439.71
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,462.35,374.17
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,395.09,320.91
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,578.68,471.16
