Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,67.75,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,162.15,113.25
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,230.29,181.35
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,307.08,253.39
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,375.53,318.06
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,448.98,385.39
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,513.06,442.67
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,578.85,499.51
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,636.63,548.1
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,694.33,594.89
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,739.84,629.85
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,788.54,666.95
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,831.24,697.8
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,871.6,726.49
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,903.88,748.19
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,933.0,767.3
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,954.52,781.16
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,972.36,792.33
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,984.78,800.75
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,993.35,806.47
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,995.45,806.38
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,993.61,803.59
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,984.66,796.61
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,971.86,786.99
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,952.48,772.99
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,929.49,756.44
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,899.08,734.12
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,865.55,709.5
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,825.18,679.91
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,782.44,648.33
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,733.79,612.58
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,683.67,575.21
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,630.73,531.85
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,572.84,483.23
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,506.92,427.25
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,442.84,371.26
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,370.38,306.31
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,302.81,243.77
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,222.68,170.8
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,153.78,102.48
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,57.31,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,67.61,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,159.38,111.32
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,227.96,178.33
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,307.29,250.66
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,374.35,311.79
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,446.18,374.6
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,509.48,428.1
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,574.46,480.75
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,630.95,523.85
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,682.43,560.98
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,732.54,595.4
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,781.15,627.95
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,822.01,653.79
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,860.38,677.53
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,892.64,697.28
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,921.76,714.76
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,943.3,727.78
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,961.2,738.47
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,972.97,747.28
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,980.94,753.72
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,982.45,754.59
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,980.09,753.03
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,970.86,748.32
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,957.84,741.15
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,937.89,728.44
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,914.43,713.27
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,885.09,694.26
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,852.7,673.03
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,813.13,646.44
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,771.18,617.83
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,723.17,583.73
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,678.45,551.67
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,621.2,507.46
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,563.85,461.79
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,499.12,409.68
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,436.22,357.1
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,364.13,295.33
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,296.97,235.54
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,218.74,166.27
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,154.43,104.1
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,64.01,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,64.67,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,153.43,107.88
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,221.04,173.18
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,299.96,245.19
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,366.54,306.23
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,435.86,367.65
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,444.02,376.98
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,433.46,368.97
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,552.4,468.44
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,676.91,569.59
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,727.0,606.77
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,775.7,642.58
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,817.2,671.18
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,849.86,692.74
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,881.21,713.81
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,909.55,732.52
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,931.32,746.86
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,949.6,758.72
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,961.31,766.51
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,969.31,771.76
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,911.8,727.86
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,836.96,671.21
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,774.92,623.24
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,717.29,577.07
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,822.85,660.4
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,899.96,716.35
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,876.83,699.33
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,843.68,675.46
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,806.44,648.57
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,766.5,619.55
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,717.68,583.89
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,667.55,546.76
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,608.09,498.98
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,549.15,450.69
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,484.58,398.01
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,424.46,347.36
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,350.5,283.46
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,282.65,223.16
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,205.61,155.4
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,140.02,94.6
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,59.32,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,51.91,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,120.5,83.04
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,183.56,140.13
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,259.55,206.59
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,329.73,268.14
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,407.44,334.59
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,470.54,387.25
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,536.26,440.15
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,597.91,488.29
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,658.68,534.28
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,709.39,569.6
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,758.97,602.68
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,805.03,632.38
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,849.44,660.21
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,876.04,674.57
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,906.15,691.13
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,930.37,703.72
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,951.29,713.91
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,964.46,721.42
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,973.93,726.66
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,978.53,728.86
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,979.29,728.74
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,971.13,722.97
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,959.2,714.97
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,942.08,703.05
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,921.28,688.89
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,892.78,671.68
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,861.16,652.38
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,823.63,627.73
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,783.47,601.15
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,734.79,568.42
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,689.32,537.57
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,632.75,495.96
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,575.87,452.65
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,510.77,404.09
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,447.37,354.5
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,373.44,293.86
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,304.77,235.14
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,228.17,169.23
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,160.44,107.58
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,67.46,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,25.54,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,57.0,39.43
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,93.04,72.86
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,131.71,108.09
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,168.34,141.29
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,207.37,176.1
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,160.54,135.49
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,95.23,77.53
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,165.28,138.11
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,234.44,196.81
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,268.8,225.57
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,304.18,254.98
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,304.88,254.2
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,304.69,252.71
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,435.88,363.65
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,573.42,476.79
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,629.2,521.48
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,698.55,576.15
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,706.51,582.01
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,712.52,586.65
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,456.58,379.39
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,178.75,144.78
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,152.57,123.22
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,126.78,101.67
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,92.02,72.53
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,58.66,44.38
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,96.44,76.64
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,136.27,110.61
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,113.9,91.85
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,91.8,73.24
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,104.4,84.34
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,117.49,95.91
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,105.8,86.1
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,94.16,76.29
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,81.04,65.22
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,67.96,54.0
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,54.4,42.08
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,40.89,30.05
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,28.78,19.18
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,16.69,8.1
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.34,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,68.2,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,160.88,115.22
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,228.44,179.94
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,306.88,251.75
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,372.95,312.34
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,446.7,377.24
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,509.84,432.09
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,574.68,486.48
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,632.99,534.2
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,691.29,580.27
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,736.84,612.4
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,785.6,646.32
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,828.21,674.85
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,868.46,701.52
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,901.27,723.93
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,930.98,744.04
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,954.14,758.32
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,973.74,770.13
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,987.38,779.21
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,997.19,785.78
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,1000.39,786.42
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,999.65,784.51
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,991.43,778.63
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,979.32,770.25
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,962.2,758.82
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,941.34,744.87
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,912.17,724.73
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,879.75,702.3
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,841.11,675.26
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,799.86,646.16
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,751.68,612.03
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,701.86,576.22
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,646.33,533.13
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,593.95,490.38
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,528.67,437.21
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,464.78,383.29
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,393.19,321.2
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,325.72,260.43
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,246.63,189.72
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,177.48,124.96
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,75.08,8.68
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,71.63,2.09
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,169.86,120.2
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,237.93,185.33
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,316.11,256.99
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,383.84,318.38
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,456.29,381.21
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,518.93,433.86
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,579.21,482.55
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,636.66,527.18
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,693.93,568.9
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,743.76,603.02
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,791.91,635.24
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,834.09,662.52
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,873.77,687.63
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,906.45,708.19
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,935.89,726.39
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,958.24,739.9
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,976.83,750.92
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,989.19,758.84
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,997.64,764.27
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,1000.74,764.78
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,999.83,762.76
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,991.59,757.38
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,979.41,749.51
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,960.98,737.5
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,938.84,723.06
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,910.13,703.5
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,878.15,681.7
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,838.13,654.46
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,795.78,625.39
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,748.39,591.53
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,699.27,555.98
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,643.34,514.06
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,586.89,469.49
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,526.72,423.05
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,464.0,372.73
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,393.19,313.91
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,326.45,255.97
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,248.41,187.55
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,180.02,125.02
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,76.61,16.58
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,73.17,7.77
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,173.44,121.39
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,242.32,185.81
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,321.22,256.59
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,388.2,316.58
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,459.44,377.8
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,522.59,430.9
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,587.18,483.13
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,640.56,524.0
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,697.33,564.87
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,747.07,600.6
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,795.14,634.98
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,836.87,663.6
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,875.99,690.09
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,908.1,710.85
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,936.99,729.26
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,958.76,742.96
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,976.81,754.15
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,988.66,762.26
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,996.64,767.86
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,998.98,769.7
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,997.36,768.98
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,988.79,763.22
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,976.34,754.93
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,956.97,742.22
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,934.02,727.06
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,905.33,708.35
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,873.45,687.33
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,834.8,660.24
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,793.52,631.09
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,746.08,597.42
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,696.98,562.14
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,645.09,522.01
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,588.03,476.1
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,523.94,425.11
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,461.26,373.56
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,389.81,313.18
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,322.62,254.16
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,245.14,185.99
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,177.24,124.17
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,76.87,23.29
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,71.36,12.88
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,167.18,119.18
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,235.44,182.79
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,312.26,252.11
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,381.56,314.27
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,456.04,378.49
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,520.13,432.11
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,585.87,484.93
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,644.92,530.8
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,703.82,574.44
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,749.35,605.38
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,797.99,638.12
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,840.38,665.69
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,880.24,691.08
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,912.73,711.97
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,942.04,730.54
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,965.29,745.21
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,984.91,757.44
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,997.45,765.59
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,1006.09,771.23
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,1007.55,770.95
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,1005.04,768.14
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,996.04,762.16
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,983.17,753.7
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,963.38,740.56
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,940.02,725.03
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,909.92,705.55
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,876.68,683.82
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,837.52,656.41
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,795.84,627.09
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,747.28,592.91
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,701.9,560.81
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,644.2,516.98
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,586.32,471.25
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,521.65,420.79
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,458.5,369.59
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,386.37,309.31
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,318.78,250.6
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,243.35,184.38
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,175.93,123.64
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,76.34,28.21
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,69.38,16.52
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,161.65,113.97
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,228.16,175.0
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,305.31,243.85
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,372.12,302.97
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,446.74,366.33
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,510.12,418.18
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,575.21,469.08
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,633.76,512.98
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,687.7,550.95
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,737.57,583.6
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,785.92,614.31
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,827.84,639.72
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,867.31,662.92
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,899.63,682.84
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,928.79,700.55
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,949.85,712.76
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,967.16,722.57
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,980.0,730.16
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,989.03,735.37
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,991.16,735.16
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,989.39,732.61
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,981.09,726.54
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,968.98,718.16
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,950.16,705.93
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,927.76,691.49
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,898.33,672.5
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,865.78,651.4
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,827.5,625.5
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,786.74,597.84
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,738.88,564.68
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,689.45,530.16
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,637.84,492.56
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,581.21,449.55
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,517.08,402.5
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,454.46,354.52
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,383.12,297.75
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,316.35,242.22
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,241.78,179.11
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,175.33,121.21
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,76.5,31.75
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
