Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,66.49,19.86
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,151.48,107.47
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,217.88,167.02
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,295.21,234.88
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,211.63,172.31
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,75.89,59.11
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,95.13,75.31
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,114.44,91.14
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,139.04,111.0
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,164.1,130.92
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,182.35,145.27
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,200.92,159.78
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,538.85,437.51
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,855.76,674.92
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,888.29,695.59
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,917.81,715.81
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,939.47,730.47
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,957.56,742.69
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,970.15,751.99
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,979.04,758.86
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,980.92,761.49
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,979.02,761.56
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,970.34,756.38
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,957.97,748.68
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,938.07,735.61
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,914.82,720.15
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,891.86,704.33
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,858.69,680.99
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,817.51,651.64
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,774.29,620.59
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,725.57,584.27
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,675.6,546.77
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,614.37,498.17
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,556.74,451.49
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,492.64,399.25
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,430.7,347.49
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,357.4,285.55
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,290.0,227.27
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,215.31,162.97
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,150.75,106.68
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,67.02,30.98
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,77.36,27.57
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,180.36,128.95
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,247.72,191.5
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,328.08,264.07
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,397.04,326.12
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,470.43,389.78
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,535.6,445.73
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,602.29,501.27
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,660.18,547.53
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,712.85,587.62
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,764.61,625.75
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,814.74,662.1
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,856.94,690.72
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,896.42,716.99
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,929.92,739.99
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,960.19,760.59
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,983.28,774.81
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,1002.61,786.39
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,1014.82,793.83
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,1023.08,798.61
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,1025.61,798.32
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,1024.11,795.39
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,1015.11,788.55
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,1002.18,779.16
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,982.56,765.6
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,959.27,749.58
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,929.42,728.29
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,896.38,704.8
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,857.14,677.18
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,815.28,647.57
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,766.05,612.1
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,719.94,579.23
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,662.1,535.2
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,603.85,488.91
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,538.26,437.78
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,474.1,385.78
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,400.83,324.02
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,332.1,263.94
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,254.69,196.39
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,185.31,134.29
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,99.48,52.56
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,27.39,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,79.75,32.83
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,183.82,134.7
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,253.53,201.15
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,332.89,275.21
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,403.01,340.67
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,477.97,408.35
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,542.38,464.75
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,604.27,517.13
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,662.97,565.15
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,721.24,609.84
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,772.25,646.91
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,821.47,681.92
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,864.18,711.65
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,904.14,738.99
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,937.35,762.13
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,967.22,782.72
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,989.36,796.5
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,1007.63,807.52
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,1020.62,815.55
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,1029.61,820.83
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,1031.74,820.63
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,1029.79,817.73
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,1021.2,811.4
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1008.6,802.41
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,988.92,786.99
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,965.52,769.11
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,936.67,748.86
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,904.48,726.23
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,864.3,698.01
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,821.56,667.7
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,773.53,633.73
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,723.69,597.94
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,670.83,557.29
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,612.71,510.12
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,547.4,456.58
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,483.29,402.66
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,411.19,339.67
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,343.09,278.12
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,264.69,207.84
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,195.24,143.96
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,113.64,64.42
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,40.52,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,81.6,36.87
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,190.15,138.87
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,260.19,204.2
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,339.57,276.09
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,408.21,337.19
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,480.88,398.96
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,545.71,452.73
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,608.09,502.62
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,666.57,547.05
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,724.48,588.16
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,775.88,623.69
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,825.53,657.43
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,868.9,686.26
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,909.61,712.99
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,942.96,734.65
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,972.95,753.98
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,994.21,766.58
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,1011.41,776.56
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,1024.71,784.26
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,1034.04,789.44
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,1038.16,791.98
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,1038.2,792.03
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,1029.61,785.17
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1017.0,775.87
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,998.83,762.31
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,976.81,746.4
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,947.32,726.96
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,914.49,705.33
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,870.92,676.23
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,825.24,645.52
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,776.11,612.09
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,730.05,580.46
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,672.21,538.22
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,613.82,493.43
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,548.17,443.39
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,483.82,392.32
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,411.25,332.27
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,342.74,273.14
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,266.19,206.8
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,196.95,144.76
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,113.74,66.88
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,40.0,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,77.14,37.8
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,176.33,130.37
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,244.56,193.55
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,322.82,264.3
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,389.24,324.0
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,457.93,383.34
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,521.8,438.29
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,587.27,492.93
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,644.29,538.44
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,700.83,582.71
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,683.75,565.74
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,644.82,531.53
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,765.89,624.51
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,877.86,704.8
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,805.93,649.33
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,702.9,566.32
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,757.0,607.74
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,810.79,647.3
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,812.54,647.12
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,811.43,645.32
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,826.5,655.53
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,843.25,666.71
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,804.83,637.43
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,768.79,610.02
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,870.0,687.82
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,942.72,739.95
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,913.59,719.25
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,888.02,701.93
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,844.35,671.45
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,798.8,639.48
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,749.89,605.38
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,699.54,569.73
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,641.36,524.89
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,585.75,480.76
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,520.87,428.81
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,457.84,376.69
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,385.84,315.8
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,318.65,257.03
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,242.09,190.21
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,175.04,130.33
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,99.52,61.05
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,30.27,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,30.22,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,100.08,52.78
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,183.7,135.65
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,251.95,199.9
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,328.05,270.68
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,396.94,334.19
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,470.34,399.63
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,535.02,456.33
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,601.2,512.54
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,661.6,562.59
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,717.32,606.59
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,768.4,645.61
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,817.83,682.87
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,862.09,714.41
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,903.91,743.7
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,937.42,767.6
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,967.63,788.94
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,991.66,804.33
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,1011.95,816.94
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,1025.48,825.65
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,1035.01,831.53
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,1037.91,831.37
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,1036.71,828.4
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,1028.75,821.96
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,1016.76,812.79
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,998.16,798.94
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,975.74,782.46
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,946.72,761.25
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,914.34,737.64
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,872.35,706.88
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,828.12,674.37
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,779.56,639.16
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,733.98,605.92
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,677.19,561.89
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,619.65,514.98
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,554.32,461.14
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,490.14,407.11
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,419.6,345.69
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,352.48,285.24
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,274.5,215.63
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,204.96,152.02
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,127.15,79.56
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,52.4,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,27.06,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,95.82,53.71
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,177.08,132.15
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,245.53,195.68
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,323.96,267.22
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,394.08,330.26
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,467.92,394.29
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,531.95,448.17
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,597.49,501.26
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,657.87,548.62
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,718.27,593.8
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,769.83,631.03
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,814.15,662.37
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,856.72,691.21
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,896.82,717.91
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,930.44,740.37
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,960.84,760.47
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,983.56,775.06
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,1002.53,787.09
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,1015.35,794.07
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,1024.26,798.46
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,1027.38,798.93
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,1026.49,796.8
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,1018.08,790.33
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,1005.75,781.31
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,987.81,767.46
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,966.1,751.15
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,937.1,730.53
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,904.82,707.7
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,865.22,679.65
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,823.05,649.73
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,774.41,615.66
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,728.83,583.48
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,671.75,540.49
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,614.05,494.84
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,548.96,444.39
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,485.09,393.06
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,413.38,333.69
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,345.64,275.3
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,270.07,209.4
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,201.52,148.05
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,121.89,76.67
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,48.15,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,65.34,38.09
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,125.04,93.86
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,172.7,138.31
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,225.19,186.64
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,272.53,229.59
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,321.54,272.7
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,406.13,345.71
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,507.29,430.96
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,539.32,456.05
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,561.96,472.85
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,604.1,505.46
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,645.31,536.55
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,781.51,643.01
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,910.42,737.76
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,943.99,761.19
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,974.2,782.63
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,996.99,797.48
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,1015.82,809.55
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,1029.34,818.79
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,1038.83,825.31
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,1042.61,826.62
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,1042.26,825.16
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1034.13,819.22
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1021.94,810.55
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1003.98,798.19
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,982.09,783.11
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,953.2,762.69
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,920.87,739.79
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,883.08,713.08
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,842.26,683.96
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,793.61,649.26
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,742.98,612.64
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,687.14,570.52
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,630.25,524.55
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,566.38,472.21
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,503.27,418.8
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,435.88,359.39
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,368.64,298.64
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,291.59,229.24
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,222.24,165.07
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,141.01,90.44
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,66.98,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,47.15,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,117.12,69.13
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,198.42,146.6
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,266.68,210.38
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,343.52,280.34
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,411.18,341.02
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,482.62,402.23
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,542.54,452.45
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,606.33,503.75
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,663.62,548.31
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,720.22,589.37
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,770.75,625.16
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,819.41,659.08
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,861.27,686.29
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,900.37,711.17
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,933.27,733.82
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,962.83,754.1
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,983.83,766.9
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,1000.74,776.94
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,1013.69,785.44
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,1022.71,791.36
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,1025.5,791.59
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,1024.26,789.23
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,1015.82,783.17
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1003.41,774.57
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,985.04,760.49
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,962.89,743.99
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,933.75,723.77
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,901.32,701.33
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,861.47,673.96
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,819.12,644.68
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,771.67,611.41
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,722.42,576.62
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,666.9,535.66
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,614.41,494.15
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,550.6,444.35
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,487.82,393.66
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,418.22,335.77
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,352.0,278.55
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,276.61,213.35
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,209.13,153.18
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,130.44,83.63
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,63.97,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,44.67,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,115.77,70.18
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,193.07,141.92
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,260.71,204.24
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,337.01,273.06
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,404.53,332.75
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,476.01,393.32
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,539.48,445.67
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,604.16,497.09
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,658.35,539.04
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,715.74,580.53
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,766.28,615.03
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,815.09,647.61
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,857.39,675.2
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,897.03,700.58
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,930.4,720.95
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,960.53,738.92
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,984.16,752.32
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,1004.05,763.2
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,1016.95,769.83
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,1025.89,773.98
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,1028.1,773.78
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,1026.25,771.11
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,1018.86,765.99
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,1007.5,758.43
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,987.98,744.55
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,964.78,728.4
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,936.59,710.34
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,905.06,690.02
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,865.47,664.04
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,823.32,636.11
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,775.25,603.45
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,725.38,569.13
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,672.51,531.0
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,614.53,486.56
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,550.8,438.8
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,488.15,389.95
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,416.02,331.79
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,348.02,274.57
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,273.93,210.99
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,206.39,151.28
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,127.89,83.0
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,60.86,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,20.87,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.02,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,101.09,62.57
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,200.65,146.32
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,269.42,208.94
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,346.7,277.59
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,415.25,337.5
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,487.68,397.98
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,551.97,450.16
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,617.38,501.2
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,671.93,542.46
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,729.62,583.16
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,780.6,617.4
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,829.76,649.76
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,872.53,677.06
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,912.6,702.15
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,945.64,723.2
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,975.31,741.81
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,996.26,752.85
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,1013.2,761.18
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,1025.8,768.26
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,1034.41,773.07
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,1035.77,771.99
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,1033.08,768.43
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,1024.17,762.11
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1011.3,753.37
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,991.02,740.12
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,967.11,724.6
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,937.71,704.85
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,905.08,682.98
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,865.13,656.35
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,822.66,627.88
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,774.14,595.38
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,728.69,564.73
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,671.45,524.53
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,613.85,481.62
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,548.84,433.19
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,485.06,383.84
