Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,413.89,326.9
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,348.48,272.25
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,272.89,208.22
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,205.61,149.51
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,128.37,83.53
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,62.59,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,21.61,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,42.12,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,113.23,70.93
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,191.38,140.36
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,258.53,201.16
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,334.7,268.68
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,400.79,326.0
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,472.9,385.63
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,536.44,436.42
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,601.35,486.13
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,660.36,529.65
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,719.05,570.39
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,769.33,604.41
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,812.35,632.78
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,854.44,658.97
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,893.95,682.99
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,927.01,703.31
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,956.87,721.39
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,979.67,734.69
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,998.81,745.63
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,1011.61,753.54
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,1020.53,759.07
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,1022.19,758.5
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,1019.89,755.55
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,1011.1,749.99
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,998.44,742.07
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,978.89,729.72
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,955.79,715.13
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,925.81,697.3
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,892.71,677.27
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,855.37,652.89
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,809.58,622.4
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,760.91,590.23
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,710.74,556.5
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,653.44,515.06
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,595.99,471.68
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,533.73,424.46
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,470.93,375.23
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,400.48,318.27
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,334.36,262.8
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,259.8,199.64
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,193.69,142.13
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,119.75,79.28
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,56.92,0.11
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,19.74,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,28.1,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,91.31,59.41
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,158.85,118.81
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,221.46,174.67
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,295.43,239.65
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,361.2,296.31
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,432.28,355.31
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,494.47,405.73
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,558.82,456.02
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,616.74,498.97
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,675.11,540.75
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,725.89,577.01
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,775.61,611.13
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,815.01,636.28
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,856.17,662.42
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,889.83,684.3
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,920.69,704.23
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,955.0,726.85
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,978.51,742.02
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,991.86,751.16
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,1001.49,758.01
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,1005.25,759.61
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,1005.18,758.8
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,997.0,754.13
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,985.06,747.07
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,967.26,734.97
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,945.87,720.49
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,916.7,701.55
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,884.45,680.59
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,851.1,658.75
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,808.82,630.33
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,760.41,597.53
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,710.43,563.16
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,654.72,523.19
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,598.52,480.83
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,534.98,430.65
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,474.71,381.6
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,405.54,324.23
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,340.17,268.24
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,266.11,204.94
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,200.26,147.27
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,125.88,83.89
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,62.78,7.98
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,21.73,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,8.1,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,40.36,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,102.61,66.52
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,175.85,129.81
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,240.84,188.13
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,314.92,254.0
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,380.88,312.04
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,451.74,372.53
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,514.59,425.17
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,579.24,477.69
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,501.67,411.83
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,381.99,310.09
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,411.26,332.36
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,440.22,353.76
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,464.56,371.28
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,488.4,388.2
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,508.15,402.51
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,527.33,416.3
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,629.06,494.67
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,720.17,563.07
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,697.34,543.36
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,672.09,522.37
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,724.61,562.07
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,789.1,608.88
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,793.93,612.41
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,796.09,614.4
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,778.94,602.23
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,759.65,588.66
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,697.96,542.25
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,627.06,489.04
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,649.93,508.98
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,655.1,515.48
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,623.18,493.12
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,588.59,468.51
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,488.05,390.09
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,389.09,311.78
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,343.85,276.73
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,300.23,241.98
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,253.65,203.72
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,208.75,165.93
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,161.22,125.74
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,117.3,87.92
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,70.62,48.35
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,26.17,3.48
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,11.15,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,16.34,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,46.33,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,108.98,71.87
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,182.96,136.08
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,248.91,195.63
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,323.89,262.51
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,391.72,322.06
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,464.63,384.0
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,528.53,437.23
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,592.24,488.72
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,652.65,535.26
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,713.3,579.86
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,763.69,615.17
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,812.48,648.76
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,856.0,677.99
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,890.65,700.43
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,923.73,723.03
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,953.7,743.36
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,976.77,757.98
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,996.23,770.14
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,1009.32,778.11
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,1018.61,783.55
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,1023.39,785.18
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,1024.25,784.26
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,1016.36,777.91
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,1004.58,769.07
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,989.61,758.18
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,970.7,744.72
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,942.37,724.82
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,910.68,702.71
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,874.27,677.66
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,834.91,650.48
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,788.08,618.35
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,739.28,584.74
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,685.36,545.98
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,630.06,503.55
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,570.0,456.73
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,506.92,406.09
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,438.77,349.87
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,373.2,293.64
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,297.44,228.84
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,228.84,168.18
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,151.08,100.9
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,85.66,25.85
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,29.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,19.79,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,57.97,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,120.78,79.64
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,195.22,144.49
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,261.78,204.34
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,336.9,270.49
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,402.8,327.78
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,471.22,385.12
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,534.2,436.35
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,598.49,486.86
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,655.67,530.51
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,712.47,571.65
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,763.27,606.1
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,812.44,638.58
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,848.06,660.9
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,886.75,685.14
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,919.74,703.9
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,949.61,720.27
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,968.36,729.63
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,983.19,736.34
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,996.03,742.82
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,1005.15,746.78
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,1007.13,746.41
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,1005.3,743.64
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,996.66,736.92
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,984.3,727.94
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,965.78,713.66
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,943.77,697.28
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,922.51,686.46
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,890.55,668.29
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,852.45,644.48
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,811.8,618.61
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,763.71,587.99
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,714.03,555.64
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,579.87,456.04
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,454.3,359.37
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,403.92,321.6
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,354.96,283.47
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,358.14,285.45
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,348.47,274.08
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,274.5,211.18
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,208.36,153.5
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,135.16,91.04
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,73.41,26.16
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,25.21,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,22.53,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,66.31,4.59
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,129.72,87.06
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,204.61,152.93
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,271.18,213.3
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,345.96,279.5
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,410.73,336.15
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,480.46,394.71
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,543.6,446.39
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,607.96,497.23
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,665.22,540.14
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,721.89,580.0
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,773.07,614.39
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,817.02,642.82
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,858.39,668.92
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,897.11,692.71
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,930.48,712.8
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,960.68,730.55
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,983.94,743.48
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,1003.54,753.98
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,1016.25,761.85
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,1025.1,767.35
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,1027.15,767.5
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,1025.26,765.25
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,1016.88,759.93
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,1004.65,752.25
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,985.37,740.02
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,962.52,725.52
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,933.33,706.79
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,900.95,685.89
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,862.26,660.55
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,826.86,637.39
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,778.73,604.67
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,728.87,570.44
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,672.07,530.08
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,614.76,487.01
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,551.5,438.9
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,489.33,390.01
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,421.03,334.79
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,354.74,279.25
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,280.93,216.85
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,214.75,159.07
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,139.65,95.02
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,76.82,31.41
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,26.37,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,17.74,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,49.11,8.5
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,110.41,75.0
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,184.35,137.49
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,250.42,196.06
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,324.96,261.36
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,398.33,324.86
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,479.14,393.06
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,542.31,445.01
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,604.97,494.96
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,666.89,542.1
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,729.5,587.11
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,780.56,623.62
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,824.26,654.3
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,867.08,683.3
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,907.52,710.33
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,940.26,731.38
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,969.75,750.07
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,993.96,765.02
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,1014.52,777.47
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,1026.84,785.83
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,1035.22,791.64
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,1037.29,791.69
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,1035.36,789.14
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,1026.85,783.48
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,1014.42,775.27
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,994.77,762.17
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,971.46,746.62
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,942.84,727.12
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,910.96,705.35
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,868.93,676.27
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,830.47,649.7
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,782.05,615.23
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,731.9,579.28
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,674.07,536.76
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,616.02,491.72
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,552.15,442.34
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,489.41,392.32
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,420.21,334.98
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,353.5,278.3
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,279.53,215.27
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,213.23,157.3
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,138.05,93.59
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,75.86,33.61
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,26.07,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,18.54,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,51.82,13.95
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,110.99,74.95
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,183.63,136.18
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,247.85,192.87
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,320.57,256.22
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,232.84,188.89
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,92.82,72.28
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,136.82,108.59
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,182.46,145.53
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,202.25,160.84
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,222.2,176.1
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,257.19,203.19
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,283.84,223.34
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,407.33,320.75
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,525.74,411.18
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,735.16,572.43
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,935.03,712.98
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,956.54,723.51
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,974.55,732.77
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,987.12,740.51
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,996.06,745.92
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,997.52,745.0
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,995.25,741.79
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,986.66,735.68
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,974.45,727.33
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,954.39,714.42
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,931.02,699.39
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,902.14,680.39
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,870.36,659.43
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,831.31,633.59
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,790.01,606.02
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,745.02,576.31
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,695.53,542.9
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,639.86,501.99
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,584.09,460.06
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,521.33,412.57
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,460.25,364.91
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,392.16,309.78
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,328.17,256.4
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,256.7,196.78
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,193.11,142.46
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,122.75,83.83
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,65.86,31.52
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,23.24,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,16.84,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,44.34,14.65
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,101.11,68.77
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,165.29,122.43
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,225.28,174.29
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,293.86,232.93
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,165.02,132.09
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.63,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,37.15,25.44
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,69.81,52.39
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,78.7,59.4
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,87.76,66.48
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,126.97,97.88
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,166.92,129.35
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,176.5,136.41
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,186.21,143.59
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,194.08,149.56
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,202.02,155.59
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,288.23,222.53
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,367.48,282.57
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,372.07,285.71
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,376.56,289.02
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,410.96,314.78
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,445.32,340.19
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,406.38,310.55
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,367.69,281.14
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,303.81,232.21
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,230.99,175.98
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,387.13,298.31
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,517.02,397.01
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,357.66,275.83
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,187.24,142.82
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,246.26,190.57
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,295.85,230.29
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,317.69,248.99
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,325.33,256.51
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,286.93,226.72
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,249.72,197.51
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,213.26,168.4
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,177.43,139.09
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,137.01,105.65
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,99.21,73.91
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,59.93,41.2
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,27.83,12.69
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,12.99,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.77,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.62,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,6.94,0.21
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,9.26,2.2
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,11.58,4.16
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,13.91,6.08
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,35.76,24.38
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,57.67,42.52
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,65.15,48.55
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,72.64,54.56
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,109.49,84.49
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,147.25,114.74
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,152.94,118.78
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,158.7,122.91
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,197.46,153.56
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,236.89,184.3
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,209.89,162.76
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,183.11,141.5
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,228.48,177.08
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,274.56,212.48
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,205.48,158.2
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,137.94,104.88
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,181.14,139.06
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,224.97,172.96
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,221.42,170.02
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,217.89,167.31
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,264.46,203.64
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,323.75,248.69
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,293.12,225.51
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,252.73,195.22
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,258.65,200.48
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,253.86,197.32
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,145.26,112.56
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,52.08,37.41
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,46.0,32.73
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,39.94,27.87
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,33.42,22.49
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,26.9,17.04
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,20.39,11.56
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,13.89,6.0
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,8.33,1.18
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.43,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
