Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,38.11,9.38
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,90.97,59.49
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,153.09,109.15
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,236.41,178.42
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,302.59,236.38
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,375.77,299.08
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,448.03,359.89
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,525.89,423.75
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,589.33,474.8
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,653.46,525.09
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,710.18,568.13
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,770.24,611.52
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,820.83,647.64
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,869.39,682.03
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,912.22,710.66
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,952.32,737.13
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,985.42,759.26
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,1015.06,778.92
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,1039.84,793.87
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,1060.84,806.21
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,1074.12,814.32
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,1083.27,819.71
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1085.89,819.44
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,1084.27,816.45
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,1075.68,810.2
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,1062.9,801.28
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,1044.31,788.84
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,1021.68,773.77
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,992.14,755.23
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,959.02,734.18
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,917.95,706.01
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,874.22,675.89
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,825.5,643.09
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,774.64,608.37
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,718.58,568.22
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,661.33,525.4
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,597.91,476.86
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,537.26,428.87
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,467.7,371.75
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,400.52,314.97
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,326.74,251.86
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,258.68,191.8
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,183.11,126.56
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,119.63,72.33
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,45.07,6.08
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,49.47,15.89
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,127.68,82.16
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,192.08,138.15
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,268.13,204.75
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,336.67,265.7
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,410.87,329.39
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,478.58,385.9
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,548.57,441.97
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,612.39,491.75
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,672.98,537.56
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,730.1,577.39
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,785.87,614.19
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,835.95,645.78
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,883.81,675.12
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,924.31,698.81
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,961.62,719.95
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,994.34,739.66
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,1023.54,756.97
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,1044.1,767.81
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,1060.61,776.17
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,1072.1,782.94
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,1079.51,787.3
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1080.4,786.2
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,1077.15,782.7
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,1067.72,776.98
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,1054.26,768.9
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,1033.97,755.74
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,1009.93,740.29
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,979.35,722.04
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,945.42,701.52
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,904.92,676.46
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,861.75,649.35
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,812.71,618.67
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,766.3,589.34
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,626.17,487.94
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,495.72,389.02
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,521.24,411.12
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,522.3,411.94
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,452.57,355.82
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,386.64,301.3
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,313.35,240.71
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,246.43,183.26
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,173.12,121.03
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,112.08,69.63
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,43.4,8.87
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,46.62,18.01
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,115.06,75.15
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,175.43,126.45
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,247.92,188.71
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,234.53,185.71
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,185.28,148.63
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,338.93,272.98
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,520.06,414.15
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,582.95,460.97
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,646.61,507.45
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,703.59,547.4
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,759.77,583.91
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,809.77,616.31
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,857.9,647.04
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,893.31,668.88
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,931.77,692.74
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,963.36,713.77
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,991.68,732.76
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,1013.76,746.32
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,1032.15,757.56
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,1044.18,765.79
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,1052.31,771.69
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,1053.15,771.98
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,1050.03,769.86
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,1040.34,764.24
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,1026.8,756.29
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,957.28,710.22
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,872.55,652.18
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,851.29,640.69
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,826.62,626.25
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,833.52,633.21
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,827.44,630.45
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,778.66,598.5
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,731.11,567.26
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,673.18,525.61
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,615.25,482.74
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,551.14,434.89
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,488.5,386.69
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,419.63,331.57
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,354.72,278.08
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,283.91,219.41
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,218.36,163.71
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,149.7,106.07
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,93.56,59.9
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,38.21,10.06
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,12.98,3.17
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,26.0,16.01
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,42.48,30.46
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,59.15,44.91
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,77.83,60.81
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,96.57,76.44
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,128.37,102.53
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,161.21,129.02
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,182.75,146.3
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,204.54,163.62
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,154.95,122.46
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,105.87,81.7
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,113.54,87.59
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,121.23,93.44
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,143.82,111.29
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,166.64,129.15
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,172.99,134.04
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,179.4,139.01
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,158.52,121.97
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,137.69,105.03
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,79.37,58.32
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,22.37,12.42
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,165.59,126.96
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,315.25,243.04
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,311.59,240.06
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,307.85,237.31
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,220.71,169.72
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,135.72,102.81
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,128.46,97.25
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,121.22,91.65
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,117.36,88.75
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,113.52,85.87
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,204.43,159.12
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,291.85,228.43
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,413.28,327.89
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,504.99,401.25
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,396.06,315.57
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,301.49,240.24
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,258.41,205.45
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,217.22,171.52
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,173.78,135.53
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,132.89,101.08
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,91.64,66.57
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,54.94,36.18
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,24.97,7.02
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.4,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,14.82,6.6
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,24.11,14.67
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,33.42,22.68
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,43.66,31.35
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,53.92,39.88
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,47.88
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,73.54,55.77
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,108.62,84.5
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,144.19,113.27
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,199.94,158.18
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,266.43,210.92
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,237.13,186.78
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,215.96,169.2
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,204.43,159.35
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,192.88,149.56
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,217.5,168.88
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,242.38,188.26
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,297.4,231.23
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,367.19,284.96
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,289.74,224.75
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,226.93,175.49
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,326.87,253.36
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,419.12,323.51
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,388.31,299.77
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,357.62,276.29
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,381.03,294.88
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,403.99,313.0
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,228.36,177.29
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,59.66,42.63
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,68.52,49.92
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,77.38,57.18
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,43.75,30.11
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.22,2.75
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,28.81,18.11
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,47.43,33.53
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,184.68,148.14
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,307.66,248.0
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,257.73,206.73
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,212.6,169.43
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,167.58,132.23
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,125.8,97.29
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,85.54,63.2
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,51.24,34.25
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,23.81,7.7
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,148.01,117.64
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,305.0,244.47
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,349.61,279.15
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,395.42,314.33
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,433.73,343.01
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,472.2,371.35
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,505.98,395.85
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,539.06,419.47
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,614.49,474.88
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,682.0,523.32
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,833.86,637.54
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,966.63,727.54
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,791.38,599.16
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,568.1,427.45
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,684.44,515.5
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,788.3,591.19
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,919.64,687.3
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,1026.35,757.42
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,1016.61,748.81
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,1003.17,738.85
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,983.28,725.2
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,959.99,709.45
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,930.04,689.8
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,897.13,668.24
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,850.88,636.78
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,807.02,606.93
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,758.5,574.8
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,708.73,541.01
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,653.15,501.76
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,597.58,461.55
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,534.96,415.18
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,473.92,368.71
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,407.95,317.28
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,345.57,267.09
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,274.82,209.74
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,213.89,158.9
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,148.28,104.61
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,93.97,60.52
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,39.35,14.99
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.91,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,7.87,0.25
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,13.89,5.81
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,22.72,13.44
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,31.55,21.04
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,40.87,28.94
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,50.19,36.74
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,53.46,39.28
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,56.73,41.77
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,47.89,34.27
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,39.05,26.83
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,34.87,23.23
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,30.69,19.66
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,36.76,24.58
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,42.84,29.47
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,43.78,30.11
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,44.73,30.75
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,75.12,55.2
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,105.91,79.73
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,118.86,89.92
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,131.87,100.14
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,238.14,183.84
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,361.02,277.93
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,322.98,248.68
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,298.73,230.25
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,219.8,169.29
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,142.5,108.59
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,148.73,113.72
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,154.96,118.77
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,120.65,91.63
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,86.79,64.64
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,127.28,97.29
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,168.4,130.21
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,156.43,121.11
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,144.63,112.16
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,91.97,69.91
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,40.91,28.26
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,37.17,25.35
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,33.44,22.4
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,28.77,18.58
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,24.12,14.72
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,19.47,10.84
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,14.82,6.9
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,10.65,3.29
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.67,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,21.82,11.42
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,37.43,25.82
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,57.51,43.35
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,77.64,60.68
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,98.98,78.8
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,120.74,97.0
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,72.25,55.81
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,26.0,16.45
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,41.83,29.76
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,57.7,42.95
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,83.41,64.09
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,109.66,85.38
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,255.27,204.65
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,404.68,323.12
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,365.81,290.53
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,324.93,256.68
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,337.04,266.02
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,349.17,275.3
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,320.36,251.88
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,280.34,219.75
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,204.99,160.02
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,130.93,100.59
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,99.8,75.58
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,69.1,50.76
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,95.97,72.56
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,123.2,94.55
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,184.68,144.12
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,247.04,193.87
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,212.82,167.08
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,179.0,140.47
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,143.1,111.7
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,107.72,83.08
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,115.89,89.98
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,124.15,96.97
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,71.25,53.69
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.5,10.72
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,26.47,16.68
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,33.44,22.69
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,28.77,18.83
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,24.12,14.93
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,19.47,11.01
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,14.82,7.03
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,10.65,3.37
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.24,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.11,3.15
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,19.47,10.74
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,29.7,19.73
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,39.94,28.65
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,51.13,38.23
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,62.33,47.68
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,52.53,39.13
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,42.75,30.66
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,25.54,15.97
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,67.99,51.09
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,128.94,100.62
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,135.67,105.72
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,142.41,110.92
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,83.04,62.52
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,25.15,15.06
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,88.7,66.96
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,153.97,119.27
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,90.73,68.19
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,28.91,17.96
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,67.7,49.44
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,106.95,80.95
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,365.22,285.12
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,615.53,469.21
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,405.64,312.59
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,182.3,139.85
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,468.98,365.37
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,721.5,549.44
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,516.88,397.73
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,321.17,247.88
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,480.05,374.43
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,625.68,484.8
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,446.82,349.76
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,282.58,221.55
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,343.48,272.14
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,386.85,307.33
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,314.16,250.25
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,241.58,192.86
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,207.82,165.85
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,175.04,139.09
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,141.01,111.13
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,108.33,83.78
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,76.44,57.02
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,47.11,32.42
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,25.06,11.65
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.24,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,10.2,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,33.34,20.6
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,58.23,42.34
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,89.78,69.08
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,123.96,97.86
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,157.11,125.7
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,196.73,158.32
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,181.85,145.88
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,162.21,128.98
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,246.46,197.07
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,339.64,270.14
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,382.89,302.46
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,427.36,335.39
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,338.36,265.21
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,244.61,190.38
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,416.76,324.33
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,577.01,442.0
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,795.94,605.22
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,997.89,739.76
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,1019.62,748.93
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,1037.62,757.68
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,786.4,588.18
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,477.17,359.05
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,790.32,596.26
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,1050.72,769.5
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,1040.99,760.53
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,1027.39,752.31
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,1007.06,739.06
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,983.12,723.59
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,953.79,704.95
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,921.22,684.21
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,882.46,659.81
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,841.04,633.45
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,798.4,607.17
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,748.5,575.36
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,693.78,538.49
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,637.93,498.04
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,576.08,451.94
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,514.79,404.8
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,448.61,351.85
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,384.51,298.76
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,314.25,240.41
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,249.21,184.54
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,179.45,125.11
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,120.2,75.3
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,58.19,26.49
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,14.86,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,9.42,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,28.34,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,77.91,44.95
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,143.64,97.2
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,209.14,153.5
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,287.18,221.27
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,355.39,280.99
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,428.39,342.74
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,498.15,399.9
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,571.13,457.43
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,634.06,506.27
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,693.65,551.39
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,750.7,590.77
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,806.51,628.03
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,855.54,660.87
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,902.16,691.71
