Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,1019.21,763.66
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,1037.34,772.84
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,1047.89,778.48
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,1054.62,781.64
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,1055.39,779.35
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,1052.27,774.62
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,1041.83,766.76
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,1027.6,756.56
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,1007.6,743.1
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,983.99,727.39
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,953.27,707.0
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,919.44,684.78
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,882.43,660.45
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,837.12,630.31
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,788.35,598.75
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,737.95,565.61
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,682.72,526.73
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,626.78,485.54
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,562.93,438.02
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,498.98,388.97
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,432.15,335.98
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,369.62,284.94
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,302.08,229.31
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,240.0,176.73
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,173.43,120.92
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,117.28,74.93
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,57.67,32.51
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,19.01,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,65.2,33.02
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,118.36,74.81
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,185.95,132.55
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,250.9,192.11
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,323.28,258.23
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,390.78,319.61
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,461.98,382.34
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,529.52,440.35
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,596.86,496.46
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,658.94,546.41
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,720.63,594.01
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,777.21,634.58
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,832.28,673.29
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,880.9,707.89
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,927.01,740.31
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,966.9,766.7
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,1003.5,790.49
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,1034.58,809.55
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,1061.96,825.84
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,1082.11,837.29
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,1098.15,845.93
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1108.95,852.29
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1115.54,855.85
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1115.28,853.56
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1110.76,848.52
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1099.5,840.3
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1084.1,829.4
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1063.11,815.19
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1038.19,798.37
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,1007.15,776.99
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,972.59,753.2
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,930.61,722.74
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,885.91,690.39
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,836.61,656.97
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,785.15,621.62
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,727.96,580.45
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,669.56,536.07
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,605.61,486.08
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,543.58,436.41
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,474.83,379.29
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,408.1,322.16
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,336.25,260.42
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,269.22,201.12
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,197.53,138.58
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,135.81,85.75
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,72.63,37.84
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,26.99,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,20.92,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,69.42,36.55
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,123.21,78.58
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,190.96,135.58
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,254.96,192.5
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,326.0,254.64
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,392.0,312.21
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,461.45,370.75
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,525.72,423.38
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,590.9,474.93
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,651.83,521.02
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,712.41,565.29
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,762.45,598.63
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,813.9,632.31
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,861.13,662.05
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,906.0,689.63
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,944.51,712.44
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,979.81,732.83
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,1009.54,750.75
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1035.77,766.33
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1054.56,776.19
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1069.4,783.62
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,1078.63,789.67
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1083.86,793.36
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1081.11,791.15
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,1074.37,786.57
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,1062.6,780.36
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1046.98,771.74
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,1023.86,756.78
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,997.3,739.61
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,965.28,719.79
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,930.14,697.79
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,889.42,672.14
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,851.5,648.15
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,802.26,616.8
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,751.31,583.7
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,693.91,543.43
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,636.03,500.58
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,573.19,453.13
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,511.74,405.26
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,444.15,351.21
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,379.35,297.6
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,310.41,239.58
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,246.99,184.73
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,179.77,127.32
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,122.48,79.35
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,65.32,36.11
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,23.38,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,22.21,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,58.08,35.37
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,106.13,73.17
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,165.68,122.61
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,158.64,124.63
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,126.85,102.06
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,262.7,212.78
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,425.9,344.8
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,457.33,369.89
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,485.26,391.08
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,453.25,363.18
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,402.09,319.17
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,518.86,409.76
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,649.85,506.65
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,760.42,587.28
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,873.58,663.75
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,837.68,633.87
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,781.02,587.56
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,894.3,669.94
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,1003.74,740.7
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,1022.3,749.62
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1037.23,757.18
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,1046.86,763.48
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,1052.76,767.57
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,1050.89,765.9
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,1045.26,761.99
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,1033.85,755.94
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,1018.83,747.64
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,996.82,733.79
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,971.49,717.75
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,890.25,665.97
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,804.07,606.11
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,824.3,625.28
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,826.14,628.41
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,753.81,578.57
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,681.93,526.28
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,575.44,447.03
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,477.36,372.45
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,436.7,342.69
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,399.83,314.54
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,341.14,268.47
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,290.94,228.0
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,238.57,185.11
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,189.13,143.62
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,138.61,101.17
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,93.96,64.09
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,52.16,31.75
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,19.95,1.34
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,23.16,2.38
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,58.07,36.17
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,103.47,71.73
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,162.65,120.74
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,143.98,112.52
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,104.7,83.29
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,123.87,99.19
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,143.51,115.27
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,182.71,147.23
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,229.0,184.59
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,183.68,146.85
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,142.05,111.98
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,216.26,172.45
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,301.03,240.26
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,425.46,339.37
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,547.59,433.86
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,754.36,597.54
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,959.02,747.31
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,988.71,765.54
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,1015.16,782.27
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,1033.06,791.76
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,1056.56,805.15
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,1065.88,810.31
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,1071.32,812.99
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,1073.26,812.25
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,1071.23,808.98
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,1059.81,801.09
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,1044.54,790.77
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,1024.39,776.14
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,1000.53,759.11
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,969.5,738.35
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,935.26,715.39
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,895.9,688.8
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,853.71,660.11
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,805.27,627.69
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,758.83,596.38
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,702.84,556.45
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,645.75,513.16
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,583.61,465.24
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,521.92,416.33
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,455.34,361.61
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,390.71,306.82
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,321.19,247.58
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,256.82,191.24
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,189.11,132.61
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,130.39,82.75
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,70.53,37.72
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,27.18,3.54
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,23.85,3.72
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,74.5,41.55
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,127.4,83.42
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,193.32,139.78
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,255.71,196.01
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,324.54,257.03
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,389.83,313.85
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,458.66,371.5
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,522.24,423.02
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,586.82,473.35
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,647.04,518.69
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,707.05,562.17
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,760.6,597.96
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,808.1,628.36
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,854.91,657.27
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,899.4,683.85
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,937.32,706.27
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,972.17,726.37
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,1000.78,743.0
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,1025.92,757.25
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,1044.57,766.4
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,1059.37,773.14
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,1068.72,775.81
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,1074.14,776.08
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,1072.12,772.52
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,1066.16,766.73
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,1053.73,758.55
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,1037.51,748.17
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,1015.27,734.87
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,989.59,719.48
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,958.09,701.01
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,923.52,680.43
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,883.31,654.66
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,845.81,630.54
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,796.17,600.22
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,744.85,568.16
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,688.71,530.7
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,631.97,490.39
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,569.87,444.9
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,508.94,398.63
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,441.73,345.21
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,377.38,292.33
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,309.71,236.2
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,247.39,183.0
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,180.78,126.9
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,124.11,80.06
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,66.88,37.14
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,26.21,4.96
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,25.14,7.16
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,67.35,41.04
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,115.12,78.23
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,174.7,127.48
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,232.74,177.33
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,298.42,233.28
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,225.0,179.41
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,113.49,88.86
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,110.52,86.05
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,107.6,83.18
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,150.38,117.41
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,193.95,151.6
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,242.33,189.18
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,300.03,233.28
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,265.55,205.84
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,238.5,184.28
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,239.87,184.74
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,241.21,185.16
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,211.9,161.94
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,182.62,138.81
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,196.82,149.52
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,211.07,160.12
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,169.43,127.78
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.98,95.41
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,127.03,94.53
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,126.06,93.62
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,154.4,115.81
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,182.77,137.9
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,178.26,134.48
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,173.74,131.12
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,149.64,112.49
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,125.79,93.95
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,107.66,79.92
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,89.62,65.86
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,84.42,61.91
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,79.25,57.96
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,114.22,85.98
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,149.72,114.36
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,152.55,117.22
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,155.1,119.9
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,135.6,104.66
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,116.5,89.63
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,96.99,74.34
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,77.56,58.74
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,59.18,43.51
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,40.91,28.1
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,25.54,14.89
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.4,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,14.82,6.42
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,25.51,15.63
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,36.21,24.82
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,47.86,34.68
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,59.53,44.4
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,62.33,46.6
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,65.14,48.76
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,60.48,44.62
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,55.83,40.53
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,61.45,44.98
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,67.07,49.42
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,85.33,63.96
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,103.79,78.5
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,162.87,125.58
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,223.04,172.81
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,216.12,166.75
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,209.17,160.81
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,242.46,186.62
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,276.04,212.44
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,272.89,209.43
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,269.67,206.47
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,297.92,227.64
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,326.26,248.64
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,444.01,337.69
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,551.11,416.51
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,580.41,438.04
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,596.51,450.28
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,571.74,431.3
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,546.74,412.35
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,565.17,427.33
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,580.86,440.07
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,583.94,443.98
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,592.2,451.47
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,503.56,385.52
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,428.75,329.09
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,464.85,359.26
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,481.79,373.93
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,475.82,370.72
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,454.88,355.09
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,419.72,326.66
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,376.59,290.08
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,309.31,233.97
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,246.99,180.68
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,182.51,125.75
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,126.47,79.08
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,70.11,37.59
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,29.07,7.58
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,27.3,9.04
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,80.33,45.75
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,132.52,86.46
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,197.04,140.58
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,260.1,195.56
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,331.11,256.67
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,396.52,313.12
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,465.08,370.52
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,531.1,423.58
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,599.27,476.53
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,657.57,520.37
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,717.54,563.38
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,772.83,600.08
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,826.83,635.03
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,874.09,664.83
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,918.86,692.71
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,957.67,716.1
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,993.32,737.13
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,1023.2,755.31
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,1049.45,771.04
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,1068.49,781.19
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1083.55,788.86
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,1093.02,794.23
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1098.39,797.11
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1097.04,794.64
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1091.56,789.71
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,1079.98,781.87
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,1064.37,771.62
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1043.32,758.35
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,1018.45,742.73
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,987.08,724.33
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,952.3,703.62
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,911.18,677.18
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,867.44,648.82
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,818.29,616.26
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,767.08,582.0
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,711.16,544.03
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,654.09,502.51
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,593.48,457.59
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,530.71,409.69
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,463.47,356.97
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,398.29,303.97
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,328.27,246.7
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,262.53,191.02
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,193.65,132.73
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,134.23,83.42
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,74.21,39.16
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,30.62,8.63
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.85,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.7,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.01,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.33,1.53
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,10.65,3.53
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,12.98,5.5
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,67.0,51.52
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,121.97,97.51
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,115.68,91.7
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,109.45,86.03
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,120.38,94.76
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,131.35,103.46
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,93.34,71.79
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,55.92,40.71
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,38.2,26.01
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.32
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,21.44,12.08
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,22.38,12.83
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,174.59,136.99
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,331.96,261.17
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,271.76,213.1
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,211.94,165.45
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,173.73,134.98
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,135.67,104.39
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,213.98,166.8
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,293.26,228.71
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,486.26,380.84
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,656.38,510.98
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,515.91,403.46
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,367.78,288.06
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,665.97,530.81
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,909.08,716.76
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,666.96,531.68
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,421.31,334.14
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,331.18,264.32
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,238.56,190.51
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,350.99,284.69
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,443.05,360.01
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,325.54,265.01
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,221.82,180.04
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,306.78,250.78
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,357.71,288.79
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,292.48,232.23
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,233.1,180.19
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,173.54,128.1
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,120.64,82.62
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,67.82,41.78
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,28.49,10.91
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,38.12,15.57
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,91.19,51.87
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,147.3,97.57
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,215.26,156.83
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,280.08,215.7
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,350.88,278.74
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,417.33,336.65
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,486.56,394.51
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,551.42,446.6
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,615.17,495.68
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,674.9,540.47
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,733.92,582.16
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,788.55,617.07
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,841.42,649.76
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,887.87,680.72
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,931.69,709.64
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,970.4,733.51
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,1005.85,755.04
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,1034.97,773.7
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,1060.36,789.97
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,1079.43,800.65
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1094.47,808.79
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1103.35,814.16
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1108.07,817.02
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1106.6,814.92
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1100.96,810.3
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1089.14,802.95
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1073.25,793.12
