Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,110.22,84.46
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,61.41,44.98
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.14
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.64
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.12
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,72.76,50.4
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,116.96,80.07
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,70.35,44.82
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,34.46,19.12
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,15.01,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.91,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,8.79,1.65
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,13.89,6.14
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,20.39,11.8
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,26.9,17.41
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,31.09,20.92
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,35.29,24.35
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,50.67,37.13
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,66.08,49.74
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,117.47,91.71
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,169.63,133.3
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,148.07,115.45
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,126.38,97.66
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,190.1,148.22
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,255.11,198.44
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,226.87,175.88
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,198.42,153.35
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,268.15,207.11
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,348.13,267.03
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,396.53,302.29
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,445.51,337.49
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,360.02,273.23
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,266.76,202.62
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,184.14,139.57
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,102.32,75.72
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,140.5,105.7
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,178.82,135.26
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,171.51,129.58
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,164.17,123.98
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,395.93,302.46
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,612.64,459.54
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,525.94,395.43
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,433.15,327.45
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,352.06,267.84
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,266.82,203.7
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,532.1,413.4
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,733.97,561.92
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,581.41,447.22
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,448.0,345.37
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,490.95,381.33
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,503.61,391.11
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,439.72,339.77
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,377.27,288.42
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,311.62,233.6
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,250.47,181.3
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,186.71,127.51
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,130.98,81.69
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,76.43,41.99
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,35.56,16.93
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.38,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,23.43,12.15
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,60.94,32.37
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,113.98,69.73
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,168.22,114.5
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,231.29,169.0
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,192.66,149.4
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,108.18,85.37
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,131.03,103.86
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,154.29,122.25
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,159.79,125.75
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,165.16,129.13
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,234.82,184.09
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,313.31,244.4
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,306.69,237.76
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,292.24,225.44
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,380.5,292.11
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,464.8,353.69
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,597.38,451.54
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,737.24,550.41
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,893.18,664.35
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,1033.91,756.26
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,1047.57,761.73
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,1057.1,765.86
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,1064.56,769.8
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,1068.16,771.42
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,1065.38,768.15
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,1058.75,762.64
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,1046.31,754.59
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,1030.12,744.32
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,1008.34,731.08
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,983.05,715.67
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,951.6,695.81
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,917.07,673.95
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,876.51,648.41
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,833.43,620.99
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,785.76,591.3
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,739.52,562.1
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,684.25,523.76
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,628.15,483.05
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,567.27,438.28
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,506.88,392.34
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,442.57,341.27
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,379.74,289.73
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,314.13,235.44
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,252.95,183.43
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,189.11,129.44
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,133.24,83.42
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,78.45,43.53
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,37.37,18.43
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,13.82,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,25.2,12.1
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,61.72,35.69
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,111.55,71.56
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,96.04,68.13
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,53.93,40.24
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,74.44,57.27
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,95.04,73.93
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,144.36,113.81
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,198.75,156.92
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,265.46,209.19
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,342.45,268.27
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,403.08,313.69
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,467.68,361.21
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,633.73,487.91
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,811.55,614.29
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,855.21,640.42
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,890.97,662.12
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,927.21,684.02
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,960.72,703.94
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,987.63,720.87
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,1011.16,735.71
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,1026.8,744.59
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,1038.71,751.22
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,1045.89,754.47
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,1049.34,755.5
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,1047.05,753.48
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,1041.03,749.23
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,1028.33,742.29
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,1012.03,733.12
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,989.79,720.13
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,964.21,704.94
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,932.61,685.38
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,898.07,663.79
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,858.85,639.13
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,821.66,615.62
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,773.81,585.13
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,724.36,553.07
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,668.5,513.31
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,612.32,472.03
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,552.42,427.61
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,493.06,382.13
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,429.32,331.16
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,368.28,280.89
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,303.86,227.72
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,244.1,177.19
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,182.17,125.27
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,128.55,81.57
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,75.02,42.52
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,35.74,18.02
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,14.3,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,26.13,13.62
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,59.89,38.32
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,104.66,71.79
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,151.37,109.35
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,208.05,156.46
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,158.14,122.47
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,81.94,62.79
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,90.4,69.45
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,98.87,75.97
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,114.42,88.18
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,130.04,100.29
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,164.52,127.41
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,199.58,154.6
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,183.69,141.36
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,167.63,128.14
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,164.94,125.57
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,162.28,123.05
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,170.56,129.12
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,178.9,135.2
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,216.51,164.14
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,254.42,193.06
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,209.33,157.99
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,164.35,123.0
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,215.4,162.32
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,266.78,201.42
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,273.55,206.49
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,280.23,211.59
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,215.15,162.06
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,150.73,112.49
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,182.56,137.33
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,214.35,161.97
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,202.53,153.31
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,190.75,144.7
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,189.49,143.94
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,188.25,143.22
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,167.94,127.82
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,147.93,112.55
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,145.12,110.64
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,142.36,108.79
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,128.59,98.36
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,114.86,87.87
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,160.63,125.18
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,199.45,156.07
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,166.81,129.92
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,135.58,104.66
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,136.61,100.62
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,120.34,80.76
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,72.92,45.52
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,37.34,21.29
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,16.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.29,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,0.71
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,20.87,11.51
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,33.43,22.24
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,48.34,34.88
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,63.22,47.34
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,59.06,43.69
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,54.86,39.98
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,106.73,82.2
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,159.38,124.11
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,84.61,63.37
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.69
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,214.94,168.19
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,427.42,332.07
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,392.39,302.78
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,358.71,274.93
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,506.81,388.83
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,664.69,505.6
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,693.83,525.36
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,722.21,545.02
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,531.14,403.69
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,323.28,244.87
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,332.47,252.06
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,341.6,258.75
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,362.45,274.18
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,394.13,297.52
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,294.97,223.35
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,207.6,156.99
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,252.3,191.39
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,297.09,225.37
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,279.22,211.93
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,261.38,198.62
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,154.84,117.01
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,50.4,34.76
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,232.35,179.38
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,413.48,317.84
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,370.36,285.79
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,328.34,254.74
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,218.82,169.99
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,111.16,84.51
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,199.36,156.63
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,283.17,223.82
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,138.82,108.32
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,12.04,4.42
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,18.54,10.08
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,25.97,16.47
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,33.42,22.76
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,44.6,32.09
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,55.79,41.27
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,53.94,39.56
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,52.09,37.86
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,32.07,21.05
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,12.08,4.37
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,14.41,6.24
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,16.75,8.11
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,67.61,49.39
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,118.87,90.17
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,278.58,215.93
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,440.92,338.18
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,504.33,383.73
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,578.56,436.19
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,473.07,357.82
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,373.93,283.13
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,615.82,464.76
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,850.78,628.48
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,602.38,451.26
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,330.0,248.43
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,308.94,233.68
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,287.84,217.99
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,279.35,211.71
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,270.81,205.38
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,375.48,284.61
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,472.15,355.66
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,366.67,277.59
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,257.38,195.55
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,256.73,195.6
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,255.99,195.3
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,152.49,115.97
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,51.24,35.9
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,31.17,19.8
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,11.15,3.5
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,82.39,61.68
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,154.09,119.28
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,138.0,106.68
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,122.13,94.36
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,103.73,79.95
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,85.43,65.34
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,67.69,50.86
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,50.07,36.17
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,34.84,23.2
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,19.48,9.94
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,9.73,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,15.05,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,32.27,18.45
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,66.88,41.72
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,114.13,76.37
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,115.77,85.44
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,95.48,74.54
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,92.53,71.84
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,89.39,68.87
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,128.0,99.97
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,167.42,131.01
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,165.9,128.97
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,164.0,126.73
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,187.48,144.85
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,211.37,163.04
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,175.11,134.04
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,138.59,104.95
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,202.14,154.09
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,266.74,202.56
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,448.68,338.08
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,621.84,459.38
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,411.06,307.98
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,184.1,137.8
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,188.13,141.17
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,192.14,143.89
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,250.56,187.88
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,309.38,231.26
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,331.32,247.16
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,353.17,263.08
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,265.24,198.39
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,178.39,133.3
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,193.94,145.5
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,209.41,157.37
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,415.58,314.26
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,602.67,449.19
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,564.49,421.6
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,526.63,395.55
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,403.92,306.79
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,281.87,215.48
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,179.89,137.8
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,85.77,63.7
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,111.57,84.7
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,137.4,105.6
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,164.26,127.4
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,185.47,144.23
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,155.85,120.83
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,127.37,98.14
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,135.84,99.6
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,124.02,82.54
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,75.97,47.05
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,39.6,22.98
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,17.11,0.33
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,15.89,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,31.18,18.64
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,61.98,42.24
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,100.3,71.83
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,139.52,102.14
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,187.5,140.64
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,238.59,182.41
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,297.76,229.71
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,347.08,268.57
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,396.49,306.13
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,419.83,322.97
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,440.67,337.05
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,464.5,353.62
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,478.77,362.9
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,538.45,405.21
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,594.36,443.79
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,618.86,459.55
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,641.56,474.22
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,780.56,573.89
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,921.09,666.96
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,946.87,680.87
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,969.74,694.39
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,996.55,709.04
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,1011.47,716.22
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,1018.58,720.21
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,1022.15,722.23
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,1019.18,720.41
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,1012.66,716.61
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,905.24,647.8
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,777.91,559.2
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,750.23,542.74
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,721.59,524.41
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,567.16,417.88
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,419.57,312.29
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,343.86,258.52
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,264.3,199.94
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,270.6,205.69
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,281.64,214.62
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,337.33,258.68
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,390.26,299.46
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,456.12,351.52
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,483.79,372.07
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,421.27,322.59
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,361.18,273.95
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,298.61,222.28
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,240.48,173.17
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,180.49,123.26
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,128.28,80.99
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,77.06,43.83
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,37.15,19.39
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,14.09,0.31
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.94,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,13.9,5.49
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,25.98,15.99
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,38.08,26.37
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,52.54,38.62
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,66.93,50.61
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,45.53,32.58
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,24.13,14.58
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,31.58,20.68
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,39.05,26.68
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,59.11,42.87
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,79.22,58.8
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,137.87,105.23
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,197.43,151.14
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,398.51,304.84
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,610.5,455.21
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,736.83,544.74
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,869.83,633.23
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,905.65,653.1
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,939.02,672.49
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,965.1,688.57
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,988.03,702.81
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,1000.15,711.28
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,1017.77,723.39
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,1024.93,729.01
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,1028.48,732.6
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,967.79,693.9
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,887.73,636.25
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,814.08,588.86
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,748.22,545.11
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,860.46,630.74
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,941.24,687.36
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,916.45,671.65
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,881.76,650.39
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,842.19,625.74
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,800.34,599.27
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,753.01,568.34
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,704.25,535.59
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,520.1,398.92
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,356.18,273.04
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,438.0,339.42
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,480.25,371.41
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,418.76,321.99
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,359.62,273.6
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,296.93,221.84
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,238.78,172.75
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,179.58,123.42
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,128.13,81.73
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,76.59,44.14
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,38.28,20.64
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.87,1.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.44,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,33.51,16.77
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,75.28,40.09
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,129.9,79.62
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,186.17,126.64
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,249.88,181.71
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,313.09,236.62
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,379.01,292.25
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,441.49,344.06
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,505.85,395.38
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,566.67,441.26
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,627.68,485.3
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,682.57,525.79
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,738.02,564.73
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,787.57,596.97
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,835.13,627.43
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,878.69,655.72
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,919.66,682.08
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,954.67,702.99
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,986.46,721.7
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,1012.44,737.54
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,1034.86,751.14
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,1051.6,760.2
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,1064.55,766.95
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,1071.15,770.81
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,1073.84,772.38
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,1070.62,770.36
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,1063.49,766.06
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,1050.52,757.69
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,1033.77,747.07
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,1010.45,732.84
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,983.65,716.43
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,951.61,696.17
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,916.45,673.86
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,875.85,648.24
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,832.74,620.73
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,784.45,588.75
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,734.36,555.24
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,679.54,517.23
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,625.46,477.78
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,565.11,433.15
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,505.12,387.39
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,441.59,336.84
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,379.9,286.23
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,314.05,232.18
