Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,253.13,180.72
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,190.37,127.94
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,134.72,82.39
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,80.53,43.46
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,38.91,19.59
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,13.55,1.65
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.23,0.07
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,35.14,18.3
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,76.46,41.8
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,131.09,81.1
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,186.78,127.0
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,250.06,180.66
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,311.57,233.22
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,378.3,288.34
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,440.5,338.4
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,504.61,387.97
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,564.39,432.84
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,624.34,476.22
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,680.45,516.68
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,733.11,553.14
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,782.59,584.38
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,830.08,613.8
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,872.08,639.87
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,911.49,664.04
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,946.03,684.2
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,977.35,702.23
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,1002.85,717.24
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,1024.83,730.13
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,1041.25,739.63
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,1053.93,746.96
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,1060.35,750.57
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,1062.94,752.02
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,1059.7,749.33
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,1052.67,744.47
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,1039.89,737.64
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,1023.41,728.62
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,1000.45,715.59
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,974.1,700.42
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,943.04,684.04
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,908.91,665.38
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,869.38,641.53
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,827.37,615.65
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,779.83,585.23
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,733.39,555.14
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,678.54,517.27
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,622.81,477.21
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,562.5,432.79
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,502.64,387.2
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,439.63,336.99
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,377.69,286.13
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,313.05,232.79
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,252.57,181.58
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,189.89,128.85
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,134.78,83.84
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,81.26,45.15
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,39.98,20.95
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.37,2.73
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,17.42,3.43
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,34.34,22.15
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,58.87,42.25
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,86.79,64.95
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,118.13,90.43
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,152.72,118.71
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,170.99,134.64
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,187.38,148.21
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,162.31,127.94
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,131.61,102.65
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,142.81,111.17
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,154.09,119.62
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,178.67,138.63
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,203.72,157.77
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,217.19,167.65
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,230.83,177.61
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,271.17,208.43
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,311.98,239.22
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,449.18,343.08
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,592.06,447.05
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,674.98,507.82
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,769.16,575.41
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,741.57,553.58
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,702.23,524.24
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,703.52,524.82
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,703.67,524.43
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,699.62,520.6
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,694.48,516.1
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,740.38,550.14
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,774.37,575.49
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,654.76,489.21
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,538.92,404.24
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,610.84,459.82
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,675.41,508.34
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,740.86,561.19
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,781.42,594.55
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,737.3,564.12
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,689.87,530.36
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,637.76,492.52
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,585.19,453.46
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,527.89,410.53
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,471.55,367.04
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,411.55,318.84
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,353.9,271.27
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,293.54,221.1
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,235.8,172.34
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,178.38,124.15
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,128.0,83.14
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,79.09,47.46
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,41.3,23.71
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.8,4.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.43,3.91
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,39.7,22.75
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,77.44,45.88
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,126.88,81.7
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,179.46,124.33
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,238.1,173.41
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,247.85,188.99
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,235.57,183.21
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,343.46,267.32
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,477.35,371.28
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,400.61,311.87
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,277.76,213.5
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,477.9,371.86
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,697.86,538.12
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,745.6,570.05
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,791.9,600.29
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,751.73,566.91
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,686.23,513.87
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,717.33,534.53
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,747.57,553.85
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,867.78,643.49
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,981.4,721.19
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,994.73,727.62
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,1013.63,738.41
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,1019.62,741.8
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,1022.01,742.98
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,1017.76,738.77
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,1009.97,732.42
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,997.73,724.49
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,982.02,714.43
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,959.18,699.77
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,933.27,683.16
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,901.97,662.98
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,873.5,644.7
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,833.4,618.67
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,791.39,591.18
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,744.58,560.87
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,696.38,528.48
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,642.22,489.3
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,588.41,449.53
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,530.41,405.62
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,473.32,361.33
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,412.8,313.44
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,354.74,266.27
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,293.94,216.58
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,237.7,169.77
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,177.87,120.83
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,127.31,80.63
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,78.35,45.58
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,40.66,22.62
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.37,4.76
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,17.18,5.24
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,40.88,24.12
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,78.87,48.86
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,126.5,84.24
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,128.99,94.72
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,107.97,83.81
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,176.31,137.25
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,255.21,199.51
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,306.03,239.82
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,357.59,280.14
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,460.59,361.09
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,582.34,455.15
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,635.55,495.29
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,688.66,534.8
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,737.21,569.44
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,784.88,602.59
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,826.04,630.8
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,861.94,655.16
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,894.67,676.16
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,924.69,695.2
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,948.9,711.35
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,970.12,725.52
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,987.22,735.47
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,1001.16,743.34
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,945.58,702.77
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,879.13,650.53
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,780.08,577.55
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,678.39,501.74
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,700.95,519.38
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,730.07,540.96
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,616.88,459.05
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,506.74,378.02
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,405.19,303.75
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,299.54,224.88
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,424.38,320.81
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,528.7,399.16
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,612.24,466.57
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,666.31,511.2
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,570.86,438.67
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,484.27,372.39
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,469.88,362.52
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,443.76,342.58
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,331.9,255.72
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,239.93,184.42
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,200.59,153.7
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,163.64,124.66
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,145.01,107.9
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,120.6,85.84
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,77.7,53.17
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,42.29,27.04
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,20.5,8.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.56,6.44
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,43.61,25.75
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,84.39,50.0
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,139.65,90.02
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,195.75,136.9
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,259.68,191.95
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,322.68,246.69
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,392.56,306.04
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,455.87,358.28
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,521.15,409.99
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,583.25,457.29
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,646.1,503.26
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,701.36,541.95
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,757.14,578.79
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,807.86,610.03
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,856.72,639.32
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,899.8,664.72
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,940.14,687.84
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,975.19,707.55
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1007.02,724.97
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,1032.15,739.94
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,1053.6,752.66
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,1070.25,760.95
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,1083.09,766.94
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,1089.06,770.33
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,1091.07,771.44
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,1087.11,769.03
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,1079.2,764.34
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,1065.41,755.61
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,1047.78,744.64
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,1024.49,730.75
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,997.62,714.65
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,965.01,693.95
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,929.22,671.22
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,887.62,645.12
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,843.53,617.24
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,794.94,586.09
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,744.47,553.33
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,688.53,514.54
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,633.28,474.47
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,572.85,429.8
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,512.65,384.09
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,447.97,334.08
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,385.43,284.17
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,319.14,230.61
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,257.82,179.73
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,194.59,127.77
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,138.91,83.45
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,84.0,44.94
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,41.18,20.95
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,14.54,4.34
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.12,6.76
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,43.49,25.28
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,83.68,49.87
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,136.89,89.18
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,189.32,132.52
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,249.07,183.39
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,308.13,233.89
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,371.9,287.19
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,431.96,337.07
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,494.2,387.24
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,552.8,432.59
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,611.69,476.75
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,665.97,516.42
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,719.6,554.5
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,768.24,587.21
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,815.29,617.97
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,857.15,645.62
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,891.17,667.7
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,924.33,688.03
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,954.48,706.2
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,978.57,721.42
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,999.35,734.49
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,1013.78,742.26
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,1024.63,747.79
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,1030.45,751.06
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,1032.7,752.14
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,1025.77,746.16
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,1015.37,738.11
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,1009.6,734.44
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,991.24,722.58
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,963.86,704.93
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,933.82,685.56
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,901.06,664.37
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,865.78,641.43
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,822.01,612.59
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,775.1,580.97
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,659.99,497.75
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,555.23,420.25
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,472.65,359.44
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,392.8,299.64
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,293.81,225.23
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,204.77,156.97
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,198.54,152.67
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,188.36,144.8
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,158.68,121.83
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,130.61,99.93
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,129.78,96.98
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,119.5,85.38
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,77.51,53.27
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,42.34,27.19
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,21.75,9.77
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,22.31,10.63
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,44.69,28.25
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,80.25,53.5
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,122.65,85.88
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,158.53,116.85
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,191.38,145.2
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,233.35,179.1
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,278.19,215.21
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,207.9,161.3
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,119.35,90.47
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,174.65,133.82
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,231.43,177.43
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,238.97,182.68
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,246.25,187.79
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,182.79,138.09
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,118.83,87.84
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,154.34,115.37
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,190.29,142.91
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,186.36,139.4
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,182.4,135.95
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,274.39,205.52
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,376.35,280.84
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,259.32,193.57
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,151.77,112.03
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,135.12,99.25
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,118.43,86.34
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,117.95,85.98
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,117.44,85.61
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,375.71,282.57
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,623.69,461.01
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,513.98,381.16
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,415.05,308.74
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,543.61,405.99
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,663.24,493.2
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,629.61,469.29
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,595.43,445.53
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,556.35,418.7
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,517.15,391.41
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,416.53,316.62
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,325.06,247.56
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,292.8,223.47
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,262.31,200.47
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,271.52,207.94
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,269.47,205.1
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,219.63,166.63
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,178.65,135.6
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,147.3,110.1
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,114.39,82.94
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,73.3,51.12
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,38.7,24.67
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,20.6,9.26
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.86,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.58,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.7,11.85
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,46.97,28.89
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,86.1,53.67
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,137.34,91.85
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,189.4,134.9
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,250.66,186.85
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,309.11,236.91
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,372.69,290.31
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,398.27,313.59
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,411.45,324.69
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,505.68,398.85
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,613.55,481.86
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,667.52,520.79
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,720.9,558.22
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,770.78,591.09
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,819.61,621.67
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,861.89,648.22
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,896.32,668.98
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,930.97,688.19
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,962.9,705.09
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,988.19,716.73
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,1010.15,725.79
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,1026.71,731.65
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,1039.78,735.08
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,1046.72,737.52
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,1049.97,737.79
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,1047.09,732.96
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,1040.48,726.02
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,1027.71,718.65
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,1011.32,709.24
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,989.91,697.64
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,965.03,683.9
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,934.17,664.92
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,900.28,644.06
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,861.65,620.78
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,820.4,595.61
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,773.83,566.1
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,725.46,535.1
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,674.67,500.35
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,620.31,462.02
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,560.93,419.87
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,501.84,376.43
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,439.87,328.64
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,379.46,280.46
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,314.6,228.19
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,254.66,178.49
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,193.28,128.0
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,138.46,84.0
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,84.97,46.13
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,42.96,22.62
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.31,9.5
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,10.48,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.86,11.44
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,45.48,26.25
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,85.46,50.98
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,137.3,89.85
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,188.93,132.86
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,247.46,183.06
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,230.34,178.8
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,180.21,142.53
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,266.65,211.29
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,367.71,290.81
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,361.78,284.99
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,345.76,270.65
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,301.3,235.14
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,248.01,192.33
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,212.01,163.53
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,175.52,134.33
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,241.11,185.28
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,307.63,235.96
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,305.62,233.49
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,303.46,231.12
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,332.43,252.8
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,361.53,274.37
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,526.62,397.5
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,676.31,504.48
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,552.22,413.61
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,417.55,313.77
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,391.45,294.91
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,356.56,269.11
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,432.5,326.84
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,499.11,376.89
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,733.09,557.97
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,923.78,696.77
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,892.81,674.96
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,859.29,652.75
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,783.88,599.31
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,708.94,543.33
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,666.65,514.59
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,622.7,483.88
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,548.81,427.85
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,477.39,373.08
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,428.52,335.56
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,380.55,298.05
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,328.68,256.92
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,279.34,217.18
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,233.76,180.35
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,190.75,145.3
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,149.25,111.37
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,111.45,80.76
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,80.18,54.87
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,48.52,31.15
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,25.05,13.49
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,7.63,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.65,2.92
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,18.54,9.97
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,29.7,19.77
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,40.87,29.51
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,53.46,40.36
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,66.04,51.05
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,101.05,80.41
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,136.4,109.52
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,149.13,119.67
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,162.03,129.89
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,178.19,142.74
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,194.59,155.71
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,127.25,100.18
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,59.66,44.1
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,46.15,32.73
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,32.63,21.42
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,121.78,94.21
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,92.17,70.01
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,62.64,45.86
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,64.54,47.37
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,66.45,48.89
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,66.95,49.27
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,67.45,49.65
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,197.71,154.95
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,337.63,264.76
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,329.05,257.29
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,328.33,256.29
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,467.86,365.15
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,606.46,469.79
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,528.65,409.92
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,460.46,357.42
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,342.42,267.37
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,222.33,173.53
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,334.58,263.11
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,439.3,344.42
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,351.55,276.27
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,263.05,206.96
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,172.59,135.49
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,83.91,63.73
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,99.77,77.04
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,115.57,90.27
