Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,155.13,123.01
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,189.64,151.03
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,162.24,128.93
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,135.66,107.3
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,149.09,110.16
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,136.02,88.43
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,84.33,49.99
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,44.58,25.95
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.85,11.6
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,22.72,13.01
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,48.08,26.86
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,91.2,52.42
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,146.06,93.57
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,202.16,141.42
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,264.68,196.22
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,326.91,250.75
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,391.48,305.99
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,452.65,357.5
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,515.34,408.48
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,574.46,455.07
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,633.63,500.16
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,686.82,540.35
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,740.18,578.85
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,788.81,610.89
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,835.45,641.01
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,877.27,667.34
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,916.45,691.55
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,949.59,711.41
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,979.53,729.0
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1004.67,744.76
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1026.29,758.24
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,1042.81,766.97
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,1055.61,773.37
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,1061.68,777.0
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,1063.94,778.35
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,1060.39,774.59
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1053.03,768.55
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,1039.92,760.43
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,1023.09,750.03
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,1000.74,736.1
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,974.91,719.94
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,943.42,699.67
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,908.83,677.31
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,868.76,651.48
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,826.15,623.72
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,778.98,592.51
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,729.98,559.64
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,676.45,521.52
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,623.08,481.92
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,563.79,437.38
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,504.71,391.56
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,442.25,340.99
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,381.47,290.28
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,318.2,237.25
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,257.02,184.81
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,195.34,132.23
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,140.35,86.84
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,86.86,48.0
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,44.3,23.87
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,20.95,10.97
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,13.34,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,22.96,13.27
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,49.14,28.06
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,91.4,53.6
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,144.98,93.75
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,200.01,140.23
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,261.7,193.73
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,321.66,245.84
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,385.59,299.96
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,447.37,350.89
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,509.8,400.51
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,568.94,445.99
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,628.39,490.1
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,683.17,530.05
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,737.07,568.07
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,783.34,598.34
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,830.27,628.7
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,872.47,656.41
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,912.19,682.22
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,946.03,702.54
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,976.82,720.67
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1002.0,736.12
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,1023.74,749.33
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,1041.45,758.8
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,1055.57,766.01
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,1061.55,769.57
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,1063.76,770.89
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,1061.22,767.78
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,1054.89,762.4
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,1041.86,754.36
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,1025.14,744.07
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,1003.35,730.56
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,978.04,714.82
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,946.67,694.79
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,912.21,672.69
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,872.62,647.33
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,830.42,620.02
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,783.33,589.79
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,734.42,557.9
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,680.65,519.51
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,627.03,479.91
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,567.74,435.41
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,508.64,389.75
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,446.77,339.95
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,386.19,289.8
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,320.97,236.04
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,260.58,184.94
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,198.65,132.71
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,142.8,87.0
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,88.59,48.22
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,45.53,24.31
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.28,12.04
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,13.34,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.92,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,22.02,12.48
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,48.32,25.15
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,93.59,51.69
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,149.07,93.04
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,205.09,140.07
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,268.55,194.48
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,329.28,246.48
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,392.98,299.27
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,453.14,348.24
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,514.65,396.4
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,572.72,439.38
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,630.39,480.28
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,682.18,516.21
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,733.98,550.24
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,780.92,579.24
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,825.62,606.26
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,866.3,631.46
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,904.36,654.74
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,936.11,672.51
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,964.6,688.09
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,988.19,701.93
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,1008.32,713.67
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,1023.9,721.95
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1035.91,728.12
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,1041.78,732.11
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,1043.94,733.98
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,1039.92,732.85
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,1032.22,729.54
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,947.03,676.73
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,848.37,607.22
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,816.84,588.21
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,783.88,567.45
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,848.98,618.17
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,887.52,644.83
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,797.54,585.92
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,706.23,520.8
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,604.14,448.9
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,517.04,385.84
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,507.6,381.22
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,491.53,370.78
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,440.01,333.4
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,389.83,296.3
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,337.33,256.17
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,287.45,217.3
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,243.4,182.64
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,200.84,148.39
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,157.84,113.24
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,117.12,80.2
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,79.27,51.66
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,46.24,29.02
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,25.88,14.89
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,7.63,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.61,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,23.75,14.12
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,50.22,27.44
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,94.54,54.14
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,148.68,94.79
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,203.7,140.91
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,264.94,193.49
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,324.65,244.7
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,389.02,298.22
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,449.53,348.15
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,511.65,397.81
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,570.22,442.54
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,629.17,486.05
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,683.67,524.95
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,734.92,559.93
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,783.51,590.73
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,830.39,619.75
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,872.12,646.06
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,911.27,670.37
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,944.81,689.4
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,975.28,706.25
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1000.19,720.8
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,1021.6,733.12
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,1039.34,741.68
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,1053.51,748.03
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,1059.55,750.88
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,1061.75,751.53
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,1058.63,749.02
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,1051.68,744.31
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,1038.45,736.47
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,1021.49,726.45
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,998.5,711.32
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,972.04,694.13
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,941.31,676.14
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,907.44,656.0
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,867.06,631.43
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,824.3,605.01
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,777.41,576.91
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,728.66,546.88
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,674.51,510.01
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,619.63,470.74
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,562.31,428.57
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,504.11,384.33
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,441.36,334.52
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,380.5,284.71
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,317.91,233.15
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,257.19,181.98
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,196.74,131.04
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,142.1,86.35
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,88.77,48.09
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,45.74,24.17
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,22.56,12.49
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,11.97,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.15,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,7.63,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.56,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,26.43,16.37
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,52.7,31.66
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,93.13,57.3
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,143.19,95.07
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,195.57,138.64
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,252.85,187.54
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,309.18,235.64
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,370.1,286.56
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,427.95,334.73
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,487.76,383.25
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,543.53,427.61
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,599.56,471.1
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,651.57,509.71
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,702.98,546.86
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,748.69,578.8
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,792.5,607.88
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,831.99,633.04
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,869.26,656.32
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,900.69,675.62
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,929.22,692.81
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,953.17,708.25
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,974.02,721.63
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,989.29,729.87
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,1010.29,741.98
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,1015.42,744.67
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,1016.99,745.21
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,860.55,636.47
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,676.43,498.32
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,421.02,315.8
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,158.99,117.86
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,568.86,437.07
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,927.44,686.83
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,897.07,664.8
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,863.92,643.28
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,827.22,619.21
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,784.19,590.59
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,738.83,560.98
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,692.04,528.69
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,617.46,473.04
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,546.27,419.18
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,515.28,396.8
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,474.5,365.57
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,417.2,319.41
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,360.85,272.77
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,301.03,223.1
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,245.14,175.83
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,189.07,128.62
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,137.9,86.68
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,87.95,50.68
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,46.99,26.6
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.69,15.01
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,17.1,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,94.04,72.13
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,183.04,143.93
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,185.63,145.63
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,187.86,146.95
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,148.54,114.83
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,108.23,81.98
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,174.72,134.76
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,242.34,187.38
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,270.42,208.63
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,298.88,230.05
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,181.2,138.55
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,63.53,45.31
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,97.32,72.02
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,131.31,98.45
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,94.16,69.18
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,57.08,39.84
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,219.65,167.11
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,393.49,297.74
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,315.51,238.94
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,246.31,186.69
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,179.79,135.69
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,113.64,84.21
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,432.8,332.09
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,747.34,557.26
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,728.87,543.2
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,708.69,530.08
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,435.91,333.74
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,170.3,129.28
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,177.02,135.17
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,183.66,140.63
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,292.05,226.43
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,393.25,305.18
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,242.84,189.07
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,97.0,72.98
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,153.7,119.27
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,208.66,163.89
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,206.46,162.47
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,200.2,157.5
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,171.47,134.59
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,143.67,112.17
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,115.67,89.3
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,89.19,67.61
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,65.92,48.72
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,44.26,30.81
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,26.55,16.04
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,8.58,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,15.86,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,32.46,21.27
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,59.24,38.47
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,86.52,60.97
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,103.74,78.44
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,133.5,102.32
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,166.93,129.29
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,225.09,174.83
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,296.46,231.63
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,349.33,274.1
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,405.88,318.81
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,422.41,330.9
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,426.8,332.68
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,484.12,375.75
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,540.32,417.22
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,657.5,507.64
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,787.41,605.01
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,827.99,631.06
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,866.69,655.33
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,899.47,675.11
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,933.83,695.71
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,958.49,710.85
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,980.11,723.88
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,901.0,664.31
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,802.84,587.74
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,922.77,677.83
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,1021.25,744.06
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,1019.42,739.97
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,1014.03,734.32
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,1001.63,725.74
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,985.77,715.05
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,789.16,579.66
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,580.06,424.63
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,750.08,555.24
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,878.12,646.87
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,839.8,620.9
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,799.01,594.12
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,756.12,565.53
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,708.13,532.74
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,656.15,495.42
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,603.34,456.63
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,546.4,414.47
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,489.77,371.26
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,428.96,323.06
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,370.5,275.33
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,309.66,225.71
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,252.38,177.89
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,193.72,129.05
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,140.91,86.38
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,89.55,49.8
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,48.32,26.58
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.47,14.11
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.4,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,8.1,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,8.58,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,15.9,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,33.59,22.13
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,60.87,39.97
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,97.75,63.89
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,145.2,98.62
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,155.21,114.36
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,144.72,111.53
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,238.26,180.72
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,365.9,278.06
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,421.87,322.68
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,480.1,367.92
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,536.07,410.34
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,593.73,452.77
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,645.06,490.3
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,695.07,526.06
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,741.83,557.99
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,787.5,587.28
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,826.55,612.82
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,863.44,636.78
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,895.68,656.23
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,925.24,673.79
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,948.18,688.32
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,967.98,700.88
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,982.18,708.78
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,992.98,714.58
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,998.37,718.12
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,1000.35,719.62
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,995.99,717.14
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,988.26,712.63
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,975.23,704.5
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,958.95,694.36
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,935.41,679.79
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,909.08,663.41
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,879.39,644.5
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,847.13,623.83
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,806.51,597.36
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,766.5,571.12
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,721.89,541.25
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,676.11,509.92
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,622.14,470.78
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,569.21,431.67
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,514.27,391.07
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,460.45,350.24
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,398.96,302.12
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,343.9,258.07
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,287.56,212.83
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,235.49,170.42
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,181.75,127.59
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,135.57,91.84
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,90.81,59.15
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,54.43,35.12
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,30.52,19.0
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.92,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.15,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,28.64,18.26
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,55.88,34.44
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,95.4,60.13
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,143.6,96.3
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,193.62,137.03
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,249.91,183.95
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,304.04,229.82
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,361.23,277.45
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,419.01,324.3
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,476.92,370.06
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,529.42,410.53
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,581.39,449.45
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,632.18,486.4
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,682.82,522.31
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,724.86,550.77
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,764.4,576.84
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,803.56,602.04
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,841.04,625.67
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,870.5,643.41
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,897.17,659.05
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,920.72,673.83
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,941.63,686.55
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,972.86,704.63
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,999.79,719.63
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,1005.13,722.1
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,1007.09,722.63
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,887.43,640.73
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,746.6,537.56
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,739.54,533.67
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,731.1,528.09
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,703.08,508.87
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,667.95,484.97
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,634.44,462.1
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,600.88,439.05
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,695.27,511.26
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,761.73,561.89
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,664.19,491.59
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,574.58,426.57
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,506.08,377.73
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,442.53,331.55
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,381.97,287.81
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,328.71,248.67
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,346.63,262.3
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,345.37,258.6
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,288.79,213.21
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,236.53,170.84
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,183.04,128.07
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,136.15,91.53
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,91.34,58.99
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,54.89,35.24
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,30.18,18.84
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.62,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,9.05,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,17.37,2.19
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,33.88,22.62
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,56.5,37.3
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,90.91,61.98
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,130.01,92.24
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,169.45,123.6
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,214.49,160.23
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,206.68,158.6
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,181.1,140.28
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,112.92,85.82
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,40.92,27.65
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,74.54,54.51
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,108.21,80.83
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,81.15,59.2
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,54.07,37.62
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,230.6,175.24
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,411.21,307.58
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,456.1,338.39
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,502.1,370.14
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,523.46,383.34
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,544.57,396.35
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,569.61,412.95
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,587.31,424.53
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,599.11,431.62
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,610.31,438.36
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,731.88,524.02
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,851.37,604.74
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,913.52,649.41
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,970.6,688.56
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,957.01,680.29
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,940.39,670.89
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,919.3,658.68
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,895.35,644.64
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,864.76,625.76
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,831.85,605.33
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,790.79,578.81
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,748.93,550.87
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,704.72,521.97
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,659.65,491.84
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,557.22,417.83
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,466.36,350.98
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,404.02,305.9
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,343.88,261.52
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,352.0,267.01
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,343.45,257.29
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,287.77,212.75
