Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,236.29,171.14
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,183.67,129.17
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,137.55,93.21
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,92.84,60.66
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,56.49,36.83
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,32.44,20.93
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,16.58,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.58,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.63,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.37,1.67
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,35.73,24.49
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,62.61,43.63
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,98.46,69.63
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,142.55,103.5
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,187.7,139.54
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,238.5,180.66
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,287.97,220.85
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,341.63,263.82
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,395.16,305.92
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,449.58,347.69
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,426.07,328.33
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,385.47,294.96
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,508.28,388.58
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,649.43,491.77
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,694.14,521.07
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,738.83,550.33
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,778.07,574.63
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,814.8,596.7
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,848.23,616.77
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,880.09,635.46
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,821.43,590.99
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,749.24,537.83
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,765.02,547.25
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,779.51,554.97
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,746.56,531.36
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,704.69,502.32
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,644.17,461.16
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,575.41,413.95
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,662.14,475.94
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,744.67,532.49
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,669.49,480.83
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,602.82,435.21
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,632.5,458.3
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,663.52,481.19
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,711.97,518.57
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,743.84,543.98
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,699.74,514.71
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,654.96,485.05
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,603.18,449.3
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,553.81,414.39
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,500.49,375.58
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,448.56,336.88
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,393.25,294.83
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,340.58,253.84
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,285.79,210.99
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,234.42,170.22
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,183.17,129.76
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,137.66,94.48
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,93.93,62.57
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,58.01,38.44
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,32.83,21.29
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,14.31,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,17.59,4.04
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,34.69,23.42
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,57.61,39.41
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,88.41,62.17
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,123.46,89.35
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,159.63,118.01
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,200.11,150.38
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,230.41,175.78
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,257.8,197.75
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,276.54,212.54
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,289.07,221.86
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,314.33,240.07
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,338.95,257.33
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,349.87,264.44
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,359.28,270.35
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,354.78,265.67
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,348.9,260.06
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,400.34,297.45
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,453.0,334.75
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,417.08,307.88
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,379.73,280.42
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,334.04,247.22
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,294.95,218.58
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,295.81,219.07
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,296.58,219.27
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,223.54,165.91
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,150.74,111.69
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,121.31,89.38
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,91.94,66.72
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,66.51,47.09
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,41.16,27.23
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,52.85,36.56
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.83
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,82.31,60.02
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,100.1,74.24
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,96.29,71.34
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,92.49,68.5
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,55.96,39.62
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,19.55,10.31
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,39.58,26.69
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,59.62,43.06
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,48.4,34.06
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,37.2,25.02
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,42.3,29.34
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,47.42,33.68
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,40.88,28.47
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,34.35,23.19
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,95.28,69.23
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,137.51,97.74
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,94.25,65.04
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,58.4,39.92
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,35.29,23.86
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,15.96,1.1
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.72
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,33.11,22.82
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,52.62,38.48
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,75.29,57.06
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,101.78,78.71
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,138.3,107.89
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,180.47,141.96
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,194.51,154.68
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,204.4,163.05
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,235.13,187.59
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,266.57,212.33
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,299.98,237.91
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,334.13,263.67
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,394.8,309.76
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,455.3,354.75
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,488.66,378.21
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,522.05,401.47
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,502.54,384.44
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,473.5,360.67
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,569.67,431.53
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,663.24,498.0
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,562.66,423.04
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,450.06,338.89
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,397.22,300.27
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,336.84,255.31
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,351.51,266.37
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,366.06,277.04
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,365.96,276.32
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,365.69,275.58
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,367.2,276.83
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,375.83,283.34
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,320.53,242.55
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,272.85,207.14
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,396.07,300.98
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,517.09,389.61
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,517.26,390.31
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,515.19,390.06
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,476.28,362.87
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,438.02,335.94
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,380.7,293.49
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,330.0,255.49
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,328.69,255.49
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,320.05,249.21
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,160.1,124.23
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.42,0.51
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.03,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.63,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.7,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.78,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.31,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.85,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.92,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.98,2.45
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,29.91,19.76
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,46.45,33.08
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,66.76,50.31
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,87.88,67.96
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,101.41,79.36
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,114.46,90.1
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,134.81,106.23
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,155.75,122.65
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,185.53,145.94
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,217.97,171.06
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,160.9,124.92
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,103.53,78.4
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,119.02,90.6
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,134.55,102.69
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,156.51,119.66
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,178.81,136.71
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,207.2,158.22
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,235.85,179.62
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,252.92,191.92
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,270.05,204.17
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,360.47,271.6
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,446.89,334.17
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,470.04,349.54
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,493.08,364.94
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,524.21,387.34
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,555.02,409.36
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,504.42,372.38
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,453.67,335.38
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,425.87,315.84
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,398.08,296.04
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,425.79,317.03
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,452.74,337.21
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,442.54,330.35
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,431.98,323.37
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,418.96,314.63
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,405.49,305.52
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,444.85,337.3
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,473.45,360.71
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,454.23,347.52
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,432.18,332.01
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,420.55,324.69
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,398.76,308.7
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,335.9,259.57
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,279.35,215.1
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,273.97,207.02
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,248.63,179.63
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,193.64,132.89
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,142.94,90.91
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,93.32,54.53
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,51.92,29.84
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.81,17.61
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.49,3.07
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,1.6
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,26.0,16.56
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,40.61,28.36
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,58.7,43.85
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,77.03,59.27
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,61.4,46.06
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,44.6,31.83
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,74.01,56.05
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,103.14,79.58
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,116.25,89.71
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,129.39,99.76
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,243.67,190.29
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,366.9,284.72
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,294.85,228.21
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,217.38,167.02
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,186.27,142.32
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,154.78,117.24
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,203.99,155.33
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,253.72,193.14
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,335.31,254.01
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,413.72,310.88
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,393.44,295.24
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,365.55,274.41
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,427.67,320.0
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,482.98,359.67
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,597.15,442.61
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,703.44,517.42
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,741.22,542.83
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,770.5,562.78
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,865.64,635.12
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,942.0,689.14
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,920.28,674.68
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,895.74,659.23
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,866.56,640.68
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,834.87,620.4
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,799.01,597.47
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,760.83,572.73
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,716.62,542.7
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,671.75,511.0
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,536.81,410.04
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,418.08,319.25
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,406.52,312.37
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,385.68,297.22
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,337.57,259.82
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,291.04,223.01
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,247.16,187.92
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,205.16,153.77
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,163.13,119.36
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,124.18,87.86
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,87.28,59.76
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,55.32,37.07
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,35.1,23.64
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,19.08,5.2
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.77,5.06
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,34.44,23.99
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,53.29,39.11
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,73.89,56.3
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,97.35,75.67
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,120.76,95.18
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,144.71,114.84
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,186.87,148.51
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,234.56,186.49
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,324.65,258.0
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,436.41,346.54
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,398.86,315.94
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,336.65,264.51
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,309.1,241.96
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,274.7,213.79
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,254.93,197.65
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,234.55,181.06
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,244.93,188.86
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,255.38,196.64
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,230.57,176.85
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,205.55,157.03
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,215.84,164.57
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,226.13,172.01
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,367.12,278.18
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,505.27,377.65
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,507.32,378.47
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,508.95,379.73
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,354.42,266.65
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,197.13,148.05
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,246.38,185.86
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,295.6,222.79
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,411.47,309.57
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,519.89,388.45
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,378.17,285.55
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,235.7,178.9
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,288.85,220.22
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,337.1,257.03
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,305.96,234.3
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,271.96,209.32
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,185.12,142.38
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,99.79,75.06
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,155.73,120.46
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,209.9,164.05
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,172.93,134.98
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,137.43,106.98
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,119.85,93.33
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,102.41,79.54
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,136.81,100.07
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,144.28,95.85
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,96.44,60.33
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,57.43,35.93
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.5,21.84
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,19.92,6.53
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,11.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.05,4.68
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,19.48,11.01
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,32.53,21.75
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,36.27,24.78
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,49.34,35.55
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,62.43,46.25
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,62.92,46.5
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,63.42,46.78
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,98.44,75.11
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,133.61,103.07
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,148.0,114.35
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,162.59,125.73
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,247.05,191.13
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,332.47,254.45
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,435.52,330.34
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,534.16,400.39
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,763.01,568.6
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,973.28,707.85
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,902.07,655.32
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,817.13,592.54
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,809.32,587.04
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,799.82,579.6
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,592.46,437.09
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,387.78,289.26
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,345.02,259.07
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,309.64,232.98
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,298.49,225.16
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,287.32,217.19
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,287.25,217.13
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,286.98,216.9
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,261.46,198.29
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,236.23,179.78
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,237.56,181.48
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,238.44,182.74
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,223.97,172.55
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,209.35,162.12
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,263.0,204.41
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,298.05,229.55
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,253.67,193.58
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,210.74,158.34
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,183.94,131.14
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,144.49,92.65
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,95.44,56.46
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,54.28,31.68
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.3,19.2
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,18.03,5.94
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,11.91,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.57,8.41
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.79,21.02
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,58.43,34.71
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,53.48,32.19
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,25.97,16.48
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,30.62
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,59.53,44.51
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,91.92,70.99
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,124.25,96.78
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,144.56,112.43
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,165.23,128.18
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,215.26,166.73
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,269.46,207.57
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,312.5,239.17
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,356.9,271.29
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,360.97,273.03
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,364.07,274.26
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,459.06,344.29
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,563.68,418.59
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,745.04,551.93
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,922.07,670.58
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,945.39,682.98
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,965.54,695.08
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,981.54,703.89
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,994.3,710.75
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,1000.21,714.16
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,1002.71,715.61
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,998.41,711.55
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,990.74,705.57
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,978.73,698.38
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,963.34,689.2
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,940.95,675.64
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,915.52,660.21
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,886.19,642.27
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,854.11,622.47
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,817.53,600.05
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,778.54,575.77
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,736.89,549.36
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,690.48,518.5
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,639.52,482.8
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,588.02,445.71
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,533.13,405.67
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,478.59,364.52
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,419.84,318.32
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,363.93,272.9
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,305.58,224.86
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,250.6,178.64
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,194.51,131.67
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,144.01,90.62
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,94.89,55.05
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,53.75,30.69
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.26,18.94
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.81,6.8
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,11.44,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,20.98,9.32
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,38.97,27.39
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,66.91,45.53
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,63.0,43.35
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,44.6,31.66
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,92.53,70.55
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,141.97,110.02
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,110.32,84.46
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,75.42,56.1
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,216.26,168.06
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,372.45,288.4
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,403.62,310.81
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,429.23,328.92
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,469.13,358.08
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,513.35,389.8
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,547.21,413.04
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,581.28,436.11
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,487.23,365.66
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,383.33,286.85
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,524.05,390.46
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,663.89,488.27
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,686.68,503.16
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,703.29,514.66
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,741.06,538.83
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,777.82,561.85
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,794.61,573.25
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,809.93,583.8
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,692.65,501.95
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,574.65,418.08
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,762.61,556.98
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,923.0,668.96
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,784.89,571.14
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,643.67,469.65
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,745.31,548.03
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,822.34,606.46
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,657.87,488.07
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,502.03,372.92
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,583.22,437.3
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,645.97,485.55
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,598.58,451.44
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,551.13,417.23
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,465.37,354.1
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,387.33,295.77
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,368.65,280.96
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,344.46,260.31
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,290.69,217.46
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,240.21,176.77
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,189.72,136.25
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,145.23,101.41
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,101.65,69.08
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,65.11,44.01
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,39.67,27.43
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,19.35,7.47
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,11.91,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,22.54,10.64
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,39.07,27.38
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,62.55,43.03
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,91.38,63.19
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,127.47,90.53
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,164.88,121.7
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,203.28,153.79
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,237.74,182.48
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,270.89,209.22
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,330.82,255.96
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,396.79,306.93
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,394.59,304.11
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,378.44,289.94
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,513.84,394.76
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,667.73,509.38
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,711.5,538.37
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,753.95,566.5
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,520.39,395.83
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,244.12,183.24
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,234.27,176.0
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,224.33,168.03
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,276.39,206.95
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,328.79,245.42
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,303.45,226.04
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,277.97,206.81
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,301.09,223.95
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,324.14,240.83
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,308.74,229.55
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,293.23,218.29
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,516.5,384.47
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,729.0,533.78
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,816.93,599.28
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,884.51,648.58
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,561.88,422.1
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,236.51,175.75
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,237.33,177.35
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,238.1,178.22
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,249.38,187.5
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,260.25,196.5
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,346.68,263.77
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,416.53,316.91
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,246.16,188.03
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,83.87,61.36
