Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,182.04,139.04
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,265.26,202.15
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,262.38,196.67
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,242.74,175.59
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,190.42,133.3
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,144.73,97.47
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,99.58,64.38
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,63.79,41.46
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,37.52,25.63
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.74,8.74
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,12.87,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,21.11,9.81
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.85,23.01
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,61.1,37.33
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,100.42,62.14
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,147.63,97.37
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,171.7,124.96
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,175.45,134.24
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,151.87,116.78
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,120.55,92.14
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,105.59,79.87
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,90.39,67.45
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,98.81,73.79
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,107.25,80.08
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,114.78,85.77
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,122.33,91.46
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,217.15,164.73
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,317.9,240.19
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,332.43,250.4
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,346.95,260.81
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,359.28,269.0
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,371.42,277.02
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,243.6,181.94
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,121.98,89.26
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,134.34,98.71
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,146.74,108.01
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,322.53,240.51
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,497.0,366.58
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,314.23,233.57
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,130.64,95.47
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,306.01,228.57
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,479.05,354.45
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,505.54,372.98
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,530.72,390.96
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,700.16,520.41
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,831.07,616.51
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,723.0,537.66
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,620.53,461.02
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,655.81,492.54
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,670.25,507.8
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,620.44,471.28
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,570.52,434.26
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,464.25,354.23
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,375.66,286.78
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,333.87,254.73
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,292.07,221.78
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,248.74,187.51
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,207.35,154.25
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,166.27,121.07
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,128.35,90.82
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,93.01,64.15
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,61.78,41.95
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,39.05,26.88
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,22.53,10.34
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,12.87,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,24.16,12.16
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,40.93,28.87
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,64.81,44.72
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,93.29,64.03
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,130.24,91.46
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,170.83,124.52
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,214.67,160.75
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,259.75,198.02
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,305.11,234.69
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,348.53,269.4
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,392.81,304.1
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,434.81,335.89
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,477.14,367.27
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,516.97,395.82
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,555.82,423.03
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,480.63,364.34
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,392.51,295.16
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,494.67,371.48
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,596.72,445.43
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,462.81,346.64
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,311.28,232.72
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,318.5,237.85
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,331.62,246.94
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,480.45,356.68
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,623.9,458.36
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,626.91,459.02
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,628.93,459.64
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,509.0,374.3
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,396.27,292.33
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,438.83,323.82
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,480.75,354.14
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,466.48,343.94
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,452.02,333.83
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,517.97,383.89
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,573.73,425.98
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,609.39,453.76
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,633.25,472.95
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,507.63,380.85
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,392.35,294.85
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,413.93,312.78
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,425.3,322.25
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,365.87,278.23
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,310.68,237.07
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,235.81,180.05
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,169.01,128.84
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,146.75,112.05
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,125.2,95.54
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,102.96,78.04
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,81.38,60.83
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,62.19,45.23
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,43.27,29.58
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,27.4,17.2
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.12,2.37
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.91
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,13.49
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,23.36
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,50.08,35.73
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,64.73,47.78
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,57.19,41.56
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,49.26,34.94
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,84.12,63.07
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,118.7,90.41
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,87.09,64.78
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,54.92,38.77
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,33.96,21.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.02,4.82
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,74.94,54.14
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,137.05,102.69
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,145.8,109.02
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,154.68,115.47
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,161.38,120.44
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,168.15,125.47
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,171.23,127.68
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,174.32,129.91
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,234.09,175.19
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,294.3,220.03
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,319.51,237.97
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,344.73,255.83
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,413.13,305.72
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,475.0,350.07
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,432.7,319.31
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,390.26,288.59
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,414.4,306.48
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,438.11,323.81
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,396.77,293.38
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,355.75,263.25
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,374.14,277.22
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,391.85,290.51
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,327.66,243.7
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,261.07,194.62
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,227.52,169.92
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,194.35,145.17
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,229.3,172.35
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,265.07,199.91
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,275.06,208.61
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,281.83,214.64
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,260.89,198.86
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,239.43,182.25
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,206.19,156.61
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,174.07,131.55
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,142.51,106.54
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,112.64,82.85
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,84.85,61.32
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,59.67,41.92
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,39.04,26.84
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.41,9.33
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.63,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.49,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,38.09,25.56
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,69.82,51.16
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,39.52,26.47
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.29,1.89
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,84.74,62.55
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,160.29,121.93
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,159.54,120.94
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,158.79,120.08
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,270.74,206.6
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,383.44,291.32
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,457.36,346.19
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,539.28,405.88
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,628.16,471.21
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,726.5,541.63
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,604.59,451.39
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,475.56,354.85
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,613.98,456.82
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,753.65,554.92
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,790.05,580.76
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,825.19,606.79
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,646.5,479.0
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,467.18,346.0
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,487.06,361.5
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,506.31,376.0
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,713.08,534.79
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,883.42,659.28
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,753.88,563.18
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,622.39,462.98
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,565.46,422.09
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,510.61,382.07
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,526.5,396.52
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,539.67,408.35
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,437.68,331.86
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,345.5,262.05
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,191.86,145.78
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,42.79,28.7
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,151.89,115.56
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,248.69,190.04
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,213.41,162.58
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,180.11,136.72
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,147.63,110.96
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,116.96,86.62
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,87.58,63.83
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,61.15,43.38
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,39.1,27.05
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,18.56,8.22
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.38,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.62,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.18,2.93
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,15.75,7.31
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,22.72,13.2
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,29.69,19.04
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,25.98,15.93
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,22.27,12.81
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,37.63,25.34
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,53.01,37.72
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,100.72,76.1
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,148.29,113.75
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,162.96,124.73
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,177.91,135.88
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,236.67,181.01
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,299.93,228.68
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,195.8,147.99
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,93.43,67.89
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,143.57,106.9
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,194.2,145.69
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,201.1,150.45
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,208.05,155.3
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,289.35,216.22
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,377.87,281.03
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,313.19,232.54
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,254.9,188.87
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,266.97,197.77
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,278.95,206.45
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,302.75,223.78
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,326.42,240.84
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,304.13,224.29
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,281.84,207.85
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,343.93,253.11
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,400.39,293.07
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,431.79,315.25
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,461.74,336.05
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,528.97,384.43
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,588.19,425.33
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,572.74,414.9
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,553.78,402.53
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,490.73,358.23
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,428.88,314.6
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,467.68,345.79
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,476.73,352.77
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,421.84,311.05
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,367.32,268.57
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,309.59,222.99
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,255.1,178.73
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,200.13,133.87
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,149.62,93.33
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,100.44,57.77
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,59.7,33.76
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.8,21.02
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.87,10.93
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,15.73,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,26.95,14.85
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,42.05,29.9
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,67.72,43.91
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,73.58,49.93
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,62.96,46.52
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,142.35,101.68
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,254.68,185.63
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,236.59,179.32
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,189.53,146.04
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,161.94,123.95
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,132.06,99.84
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,208.95,159.47
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,290.7,221.32
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,298.24,226.2
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,304.98,230.6
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,439.61,332.05
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,583.79,436.56
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,711.67,532.7
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,848.62,629.98
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,879.66,648.01
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,908.13,664.85
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,930.65,678.76
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,950.13,690.69
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,965.88,698.81
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,970.13,699.49
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,974.89,702.09
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,976.48,702.73
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,973.05,700.54
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,966.47,696.46
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,954.29,688.85
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,946.36,684.14
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,924.99,670.68
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,900.6,655.34
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,871.63,636.95
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,840.06,616.79
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,800.52,591.13
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,759.67,564.4
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,716.9,536.28
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,673.28,506.46
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,624.04,471.01
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,574.34,434.49
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,521.66,395.6
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,469.56,356.06
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,413.98,312.2
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,360.28,268.78
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,304.3,223.38
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,251.84,180.05
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,197.36,135.35
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,149.27,96.68
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,102.32,62.45
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,63.59,38.62
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.47,24.87
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,25.49,13.77
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,13.34,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,25.07,13.53
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,41.42,29.39
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,63.97,44.58
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,92.93,65.19
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,126.52,90.61
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,177.89,127.11
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,247.84,180.54
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,243.18,184.44
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,211.63,163.32
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,186.05,143.37
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,155.22,118.76
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,246.41,189.53
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,341.67,261.33
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,420.64,320.61
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,503.28,381.65
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,524.33,394.8
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,543.33,406.5
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,533.03,397.46
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,519.24,385.94
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,538.79,398.75
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,557.91,411.01
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,508.71,374.93
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,463.42,341.59
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,520.63,382.17
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,578.24,421.83
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,788.09,576.73
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,966.35,697.12
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,963.35,693.68
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,957.24,689.92
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,946.13,682.66
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,939.12,678.2
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,918.51,664.96
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,894.98,649.98
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,866.24,631.23
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,834.9,610.78
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,800.7,588.41
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,763.88,564.2
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,721.22,536.64
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,677.08,506.45
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,549.4,412.48
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,440.26,330.52
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,468.71,354.83
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,471.85,357.55
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,415.62,313.43
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,361.47,269.99
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,305.49,224.47
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,252.85,180.79
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,198.59,136.14
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,149.16,96.6
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,102.56,62.62
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,64.05,38.92
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.83,25.33
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,26.26,14.63
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,15.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.49,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.27,2.12
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.45,5.58
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,17.64,8.99
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,70.77,52.29
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,123.73,93.96
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,275.28,210.45
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,439.57,328.73
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,542.08,405.08
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,661.19,492.82
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,704.93,523.49
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,747.21,553.38
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,784.74,580.38
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,820.44,605.22
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,849.38,624.25
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,875.57,641.4
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,899.51,656.76
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,920.76,670.4
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,939.54,682.91
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,960.57,696.98
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,967.48,699.82
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,971.14,700.7
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,969.11,698.94
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,955.65,689.99
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,945.09,682.62
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,931.33,673.25
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,913.9,661.61
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,893.23,647.96
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,865.62,629.87
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,839.97,613.13
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,805.27,589.69
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,768.09,564.65
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,724.92,536.57
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,680.2,506.1
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,633.03,473.31
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,584.62,438.75
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,531.58,400.03
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,478.76,360.24
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,420.96,315.52
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,365.86,271.44
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,308.97,225.18
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,255.17,180.45
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,199.87,135.02
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,151.3,96.32
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,102.48,60.68
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,62.66,36.54
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.83,23.63
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,24.2,13.21
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,19.49,9.46
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,38.03,26.69
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,56.75,41.17
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,77.85,58.24
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,99.86,75.72
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,124.88,95.94
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,150.85,116.74
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,171.63,133.08
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,192.26,148.96
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,229.62,177.88
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,268.89,207.97
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,276.62,212.98
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,282.65,216.56
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,207.42,158.36
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,127.91,95.99
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,249.41,189.93
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,372.05,280.95
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,332.14,249.8
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,286.73,215.05
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,217.99,162.99
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,148.92,110.12
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,110.55,80.63
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.12,50.81
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,76.85,54.48
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,81.59,58.13
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,73.15,51.57
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,64.7,45.01
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,56.71,38.8
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,48.71,32.57
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,52.45,35.5
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.17,38.43
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,66.46,46.49
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,76.74,54.55
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,60.77,42.23
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.85
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,60.71,42.51
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,76.59,55.21
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,69.07,49.48
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,61.56,43.73
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,89.11,65.79
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,116.55,87.72
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,114.13,86.21
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,111.71,84.73
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,124.46,95.24
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,136.93,105.56
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,119.64,92.04
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,102.44,78.46
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,84.88,64.39
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,67.45,50.2
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,52.36,37.79
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,37.16,25.06
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,23.66,14.47
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.19,2.4
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,26.23,14.75
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,41.34,29.52
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,67.39,44.33
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,103.04,66.57
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,148.83,99.9
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,132.79,96.05
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,92.49,70.46
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,184.46,141.08
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,293.46,223.78
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,369.16,280.55
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,462.77,350.6
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,514.27,387.9
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,566.37,424.72
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,614.91,459.34
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,663.19,493.04
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,617.57,456.66
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,543.98,400.29
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,469.59,346.97
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,383.48,283.82
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,268.85,200.46
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,150.74,111.68
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,250.87,187.38
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,351.95,260.52
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,552.95,404.54
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,749.65,536.0
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,797.04,566.35
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,843.26,597.21
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,788.56,558.37
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,732.74,519.58
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,568.95,410.2
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,406.25,296.47
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,666.92,490.09
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,890.73,639.79
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,781.62,565.06
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,674.36,489.41
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,728.32,534.72
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,759.72,561.93
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,662.53,492.2
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,571.36,425.55
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,384.34,290.53
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,212.16,160.18
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,158.75,119.9
