Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,106.15,79.15
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,65.63,47.28
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,25.08,14.76
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,21.81,12.22
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,18.55,9.64
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,15.76,7.38
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.97,5.09
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.19,2.78
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.4,0.45
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.62,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.85,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.83
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.22
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,23.65,14.15
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,30.62,20.03
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,39.47,27.38
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,48.33,34.64
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,54.87,39.9
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,61.41,45.11
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,164.26,128.0
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,270.54,211.26
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,302.43,234.89
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,334.9,258.82
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,380.11,292.76
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,430.62,330.16
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,432.55,329.85
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,435.87,330.67
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,461.0,348.6
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,486.1,366.3
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,456.43,343.02
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,424.99,318.61
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,629.64,470.68
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,834.22,613.25
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,743.72,544.51
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,647.07,472.91
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,823.03,603.32
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,974.95,703.33
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,779.81,568.18
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,554.27,403.16
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,770.58,563.87
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,947.71,680.29
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,817.12,591.0
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,679.81,491.78
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,671.64,489.1
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,661.3,483.69
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,668.86,492.06
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,674.2,498.45
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,692.02,515.37
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,687.87,516.44
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,640.33,482.68
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,592.08,447.86
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,538.04,408.42
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,484.06,367.73
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,428.53,324.03
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,373.85,279.57
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,316.35,232.14
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,259.64,184.37
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,203.98,137.16
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,152.53,94.46
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,102.15,56.93
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,59.24,31.12
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,28.86,18.98
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,21.12,11.34
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.49,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,13.34,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,24.29,13.55
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,40.07,28.83
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,60.5,42.72
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,88.79,64.27
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,118.95,88.39
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,168.28,118.06
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,254.43,181.82
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,310.25,230.37
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,368.28,279.65
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,400.73,308.89
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,407.45,315.33
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,416.45,321.86
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,412.53,317.45
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,491.97,377.26
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,580.95,442.48
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,599.56,453.88
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,617.35,464.69
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,731.74,552.63
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,848.17,633.89
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,772.26,576.19
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,658.37,486.48
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,809.12,601.43
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,948.93,696.17
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,961.21,702.65
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,969.65,707.8
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,975.93,711.27
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,978.82,712.64
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,825.14,606.88
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,648.0,474.7
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,625.21,459.67
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,601.99,443.35
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,618.87,456.39
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,633.8,467.77
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,602.86,446.1
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,571.89,424.57
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,480.29,358.73
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,387.95,291.21
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,556.66,423.68
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,681.55,517.57
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,632.78,481.09
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,583.49,444.71
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,502.0,383.19
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,431.31,329.3
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,383.13,291.96
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,335.1,253.66
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,285.55,213.81
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,237.39,174.18
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,189.73,134.7
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,145.24,98.33
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,102.38,65.83
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,64.9,40.73
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,37.38,26.23
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,26.34,15.62
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,13.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,21.4,11.28
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,28.7,19.03
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,53.24,28.86
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,82.7,54.52
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,86.55,66.66
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,129.2,99.1
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,180.52,138.83
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,209.7,162.6
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,238.12,185.21
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,276.22,214.72
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,315.85,244.96
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,365.67,282.69
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,418.78,322.39
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,438.77,336.58
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,456.17,348.63
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,476.78,362.45
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,496.13,375.13
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,550.32,414.89
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,606.57,455.55
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,557.59,417.25
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,498.49,371.78
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,607.39,452.43
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,719.04,532.5
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,723.0,534.26
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,720.02,531.89
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,858.18,638.42
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,975.34,720.14
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,913.15,677.06
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,832.56,614.66
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,838.04,619.33
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,837.34,619.41
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,685.04,510.0
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,531.36,396.62
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,632.35,474.67
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,717.68,538.97
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,609.97,459.22
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,509.68,384.19
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,334.27,254.72
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,167.84,126.85
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,318.26,245.85
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,452.7,348.04
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,405.45,311.68
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,358.12,275.57
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,369.93,283.97
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,358.58,271.55
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,304.85,226.93
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,253.7,183.82
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,204.08,140.87
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,154.36,98.34
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,105.4,61.67
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,64.05,36.13
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.53,22.98
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.9,14.54
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,14.3,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,24.71,13.84
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,39.47,28.11
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,62.69,42.0
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,95.4,63.69
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,134.01,92.66
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,178.65,127.76
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,231.57,170.71
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,294.95,220.42
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,372.08,281.74
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,429.83,329.97
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,487.32,376.9
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,542.59,420.2
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,598.37,462.61
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,649.83,501.45
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,698.88,537.69
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,744.36,568.67
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,788.2,597.4
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,721.81,545.28
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,619.18,463.79
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,601.48,448.98
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,580.33,431.28
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,718.3,533.14
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,860.53,634.2
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,936.68,691.31
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,1001.88,733.16
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,1007.93,736.17
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1010.49,737.35
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,1008.62,736.15
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1003.27,732.79
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,992.03,725.26
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,977.26,715.55
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,907.2,669.17
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,829.54,610.38
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,862.85,639.76
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,874.26,648.4
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,837.4,624.08
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,798.2,598.26
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,755.07,570.19
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,710.09,540.42
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,661.72,505.0
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,612.5,468.17
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,550.79,421.64
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,491.35,375.73
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,438.9,333.31
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,384.38,287.88
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,326.01,239.22
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,269.57,191.5
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,213.08,143.75
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,161.0,100.69
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,109.0,61.91
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,64.5,34.69
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,32.26,21.91
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.66,14.42
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,13.34,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.35,12.08
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,29.65,19.84
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,55.22,29.66
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,99.37,54.68
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,151.48,93.22
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,205.14,137.96
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,265.5,189.69
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,322.98,239.01
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,383.14,289.3
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,440.71,336.93
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,499.33,383.88
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,554.93,427.14
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,609.75,468.51
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,661.21,506.91
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,711.51,543.52
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,757.35,573.39
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,801.24,601.32
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,840.84,626.89
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,877.9,650.51
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,910.06,669.64
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,939.16,686.61
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,962.75,700.92
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,982.94,713.03
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,998.65,720.84
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1010.84,726.43
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,1017.05,729.72
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1019.69,730.88
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,1016.88,729.11
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,1010.54,725.23
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,999.19,717.88
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,984.26,708.36
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,963.97,695.89
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,940.33,681.31
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,911.17,662.78
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,878.99,642.26
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,841.52,618.17
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,801.8,592.44
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,758.27,563.93
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,712.86,533.87
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,664.01,499.19
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,613.95,462.71
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,559.57,422.65
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,504.69,381.03
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,446.68,335.27
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,389.64,288.96
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,331.11,240.86
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,275.04,193.68
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,215.32,143.82
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,162.03,100.03
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,109.39,60.89
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,64.26,33.51
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,31.3,21.02
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,24.6,14.37
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.13,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,14.3,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.44,12.91
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,33.28,22.88
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,57.86,33.46
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,99.65,57.67
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,149.31,94.01
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,200.27,135.5
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,256.35,182.33
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,311.22,228.08
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,368.98,274.89
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,424.84,319.78
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,483.33,365.2
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,449.36,339.65
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,380.11,285.44
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,409.58,306.8
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,438.62,327.02
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,452.29,335.25
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,460.28,339.44
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,565.08,414.95
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,677.12,492.59
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,699.91,506.19
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,721.13,519.37
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,759.34,545.75
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,801.84,574.51
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,730.36,522.88
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,653.34,467.59
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,743.71,531.71
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,828.24,589.36
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,783.97,558.19
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,738.47,526.96
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,862.16,618.51
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,962.84,685.02
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,740.84,535.78
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,505.21,364.9
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,705.51,515.31
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,861.46,622.29
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,825.71,598.76
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,787.58,575.14
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,744.84,548.61
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,700.3,520.16
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,653.15,487.13
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,603.49,451.53
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,549.74,412.49
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,495.96,372.23
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,439.85,328.32
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,384.55,283.79
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,324.73,235.38
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,269.14,189.16
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,213.0,142.38
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,161.57,100.41
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,110.74,62.95
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,67.41,36.63
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,34.39,23.43
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,26.42,15.75
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.95,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,25.04,14.01
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,35.29,24.35
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,59.26,35.52
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,99.34,58.48
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,147.47,92.78
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,197.24,132.89
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,252.16,178.47
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,306.01,223.29
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,363.27,269.98
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,418.35,314.88
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,476.14,360.63
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,528.49,400.65
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,580.83,439.53
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,630.65,476.08
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,679.72,511.27
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,724.38,541.3
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,767.29,568.43
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,740.88,545.75
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,689.73,504.65
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,794.98,581.31
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,895.25,647.12
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,771.21,559.33
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,612.37,441.93
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,793.45,575.52
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,964.53,690.01
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,970.78,692.21
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,973.79,693.99
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,837.91,602.24
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,685.2,492.17
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,823.84,595.66
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,938.64,674.54
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,918.28,661.24
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,895.04,647.25
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,866.73,629.57
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,835.89,610.17
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,799.8,587.18
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,761.97,562.85
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,643.85,478.39
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,537.12,400.05
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,569.42,427.66
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,580.13,437.69
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,393.13,298.71
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,233.49,177.01
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,281.42,214.31
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,312.61,235.91
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,268.82,201.26
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,226.98,167.88
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,198.25,140.68
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,159.33,104.54
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,112.16,69.63
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,72.39,44.2
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,40.83,28.86
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.79,17.72
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,15.25,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,25.03,14.01
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,36.05,25.02
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,59.58,36.54
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,98.08,58.98
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,146.15,93.46
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,193.94,131.7
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,247.0,175.47
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,299.74,219.01
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,356.1,264.59
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,409.76,308.15
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,465.03,351.85
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,517.17,391.6
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,570.38,431.02
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,619.57,467.25
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,668.15,502.3
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,712.67,532.83
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,755.81,560.71
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,794.0,585.88
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,830.07,609.55
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,857.15,625.91
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,885.98,643.43
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,908.83,657.91
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,928.68,670.52
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,943.58,678.99
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,955.32,685.51
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,961.9,689.83
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,965.33,692.27
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,962.83,691.0
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,957.21,687.87
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,946.97,681.54
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,933.52,673.23
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,914.58,661.42
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,892.57,647.67
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,865.42,630.26
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,835.58,611.08
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,800.68,588.69
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,760.27,562.43
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,718.41,535.21
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,675.17,505.88
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,627.33,471.76
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,578.81,436.42
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,469.1,354.64
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,378.17,286.12
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,382.78,289.14
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,367.79,274.41
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,312.66,229.7
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,260.75,186.95
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,206.82,142.54
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,159.18,104.07
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,112.37,69.58
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,72.86,44.41
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,40.8,28.85
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.76,17.75
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.44,12.69
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.15,21.65
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,55.48,31.94
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,95.65,54.53
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,144.1,89.43
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,193.7,129.71
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,248.23,175.4
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,301.76,220.76
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,358.29,267.74
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,414.35,313.19
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,470.07,357.02
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,522.81,397.32
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,575.65,436.42
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,625.55,472.98
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,674.66,508.07
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,716.9,535.91
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,758.88,562.18
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,797.36,586.85
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,833.59,609.82
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,864.7,628.01
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,893.06,644.28
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,916.26,658.43
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,936.33,670.62
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,952.69,679.59
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,965.83,686.59
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,972.29,690.38
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,975.43,692.23
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,973.39,691.4
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,968.04,688.62
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,957.91,682.47
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,944.4,674.3
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,925.27,662.62
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,903.0,648.98
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,875.83,632.18
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,845.79,613.49
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,732.66,536.37
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,620.9,454.42
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,669.68,494.87
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,688.62,512.68
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,641.21,478.77
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,591.66,443.03
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,539.55,405.05
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,487.43,365.92
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,430.82,321.77
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,374.45,276.7
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,318.36,231.19
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,264.98,186.91
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,209.96,141.57
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,160.79,102.03
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,112.24,66.15
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,70.12,39.75
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.27,25.65
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.96,16.99
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,14.11,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,26.26,14.78
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,38.01,26.46
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,61.55,39.19
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,97.91,60.73
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,142.66,92.78
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,189.19,129.89
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,242.57,173.75
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,241.62,181.23
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,214.72,164.39
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,266.52,204.27
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,322.38,246.85
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,241.29,184.29
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,151.14,113.45
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,285.9,217.43
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,429.05,323.74
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,576.75,435.79
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,740.29,555.2
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,776.82,578.96
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,812.78,602.43
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,841.91,621.39
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,868.23,638.46
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,890.98,652.89
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,910.99,665.53
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,924.85,672.82
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,935.62,678.16
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,941.98,681.76
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,945.38,683.55
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,889.75,642.78
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,824.91,593.38
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,805.78,580.87
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,785.17,567.05
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,781.45,565.46
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,771.6,559.74
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,733.43,533.87
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,699.06,510.48
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,671.22,491.95
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,642.18,472.39
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,651.79,481.81
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,648.16,481.4
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,608.92,454.08
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,565.08,423.03
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,514.75,386.56
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,463.3,348.4
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,372.07,279.48
