Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,295.44,221.72
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,281.99,209.24
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,257.59,186.1
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,206.91,145.55
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,161.3,109.69
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,117.52,77.39
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,80.04,52.44
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,48.43,35.06
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,32.45,20.65
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,17.5,0.51
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,15.25,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,26.26,14.75
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,40.27,28.28
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,61.52,39.47
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,95.1,59.87
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,134.38,88.46
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,157.01,113.63
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,162.0,123.3
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,190.5,145.74
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,219.45,168.09
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,279.92,214.42
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,347.15,265.73
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,409.48,312.47
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,476.54,362.1
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,529.88,401.4
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,583.52,440.46
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,627.72,470.74
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,671.71,500.3
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,711.22,526.76
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,749.34,551.88
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,771.36,564.54
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,790.81,575.39
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,810.8,587.95
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,828.71,599.07
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,837.98,603.62
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,845.15,606.85
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,848.0,608.17
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,848.83,608.26
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,848.27,607.99
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,845.71,606.47
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,832.73,598.24
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,817.84,588.85
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,709.28,513.27
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,603.26,438.08
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,682.2,497.54
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,751.56,548.18
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,703.98,515.4
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,656.64,483.14
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,659.34,488.23
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,652.9,486.11
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,607.74,453.93
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,561.95,420.87
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,511.7,384.44
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,460.34,346.32
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,408.6,306.32
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,358.32,266.54
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,305.05,224.28
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,255.23,184.13
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,205.08,143.49
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,159.36,107.06
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,114.75,74.19
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,78.79,50.72
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,47.38,34.12
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,32.48,20.72
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.71,0.86
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,27.02,15.23
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.64,26.01
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,59.89,37.56
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,95.99,57.74
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,143.21,90.88
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,191.0,129.1
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,244.24,173.15
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,297.03,217.23
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,354.57,264.64
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,408.6,309.21
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,464.15,353.8
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,518.29,395.52
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,571.97,435.7
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,621.39,472.37
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,670.03,507.59
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,714.49,537.86
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,754.87,563.54
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,793.09,588.37
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,829.09,611.47
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,859.67,629.74
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,887.47,646.04
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,910.49,660.15
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,930.43,672.25
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,883.48,638.1
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,813.5,583.38
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,898.29,647.14
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,965.54,691.43
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,963.15,688.01
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,957.62,683.22
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,947.45,676.96
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,934.03,668.71
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,781.43,564.86
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,617.63,444.97
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,743.97,543.05
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,835.31,610.25
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,752.79,552.78
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,670.51,492.21
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,626.45,461.65
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,580.08,428.99
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,558.8,415.2
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,528.91,394.62
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,463.55,346.91
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,402.5,301.91
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,354.06,265.44
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,307.51,229.74
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,271.48,201.16
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,233.03,169.65
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,189.11,134.52
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,148.0,101.87
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,108.89,72.35
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,74.27,48.38
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,45.51,32.51
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,30.97,19.45
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.93,1.05
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,27.0,15.17
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,40.63,28.5
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,61.19,39.29
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,85.02,58.77
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,90.57,68.67
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,104.89,80.3
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,119.06,91.59
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,124.43,95.44
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,129.46,98.93
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,178.74,137.15
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,230.99,177.01
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,266.59,203.46
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,303.41,230.47
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,301.94,228.07
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,298.98,224.58
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,350.26,261.78
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,403.03,299.14
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,434.18,320.95
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,465.71,342.91
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,475.69,348.47
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,485.12,353.71
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,577.56,419.77
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,666.83,481.97
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,635.59,458.15
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,602.46,433.64
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,558.19,403.04
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,519.01,375.56
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,569.08,411.95
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,624.24,451.1
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,588.01,425.7
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,545.86,396.44
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,741.93,543.75
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,897.41,651.76
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,870.92,635.1
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,841.64,617.62
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,807.03,595.36
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,770.01,571.31
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,728.3,543.48
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,686.54,514.93
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,639.2,480.93
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,590.94,445.52
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,539.0,407.12
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,487.1,367.67
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,431.84,324.0
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,376.28,279.07
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,320.29,233.26
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,266.92,188.7
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,212.04,143.22
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,161.87,102.38
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,113.22,66.04
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,71.94,40.1
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,36.8,25.25
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.7,17.64
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.47,0.85
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,28.02,15.91
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,44.2,31.48
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,68.01,46.5
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,95.28,65.38
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,121.57,86.25
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,160.21,116.34
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,203.25,150.44
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,264.36,196.47
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,341.61,256.24
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,395.05,299.69
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,448.85,342.66
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,501.17,383.18
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,556.18,424.82
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,604.93,460.39
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,653.34,494.8
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,699.76,527.73
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,746.3,559.45
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,784.51,584.8
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,820.71,608.62
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,849.15,626.02
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,879.97,644.97
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,904.05,660.0
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,925.14,673.06
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,942.26,682.44
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,956.35,689.87
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,962.86,693.11
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,966.15,694.67
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,965.36,693.92
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,961.36,691.2
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,951.19,684.34
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,937.72,675.46
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,919.14,661.99
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,897.42,646.6
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,871.37,629.76
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,842.5,611.09
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,808.03,588.66
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,771.27,564.63
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,730.34,538.73
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,689.31,511.99
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,641.92,478.32
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,593.6,443.27
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,542.14,405.7
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,490.63,367.01
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,435.58,324.03
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,379.93,279.52
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,323.56,233.91
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,269.74,189.39
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,214.8,144.02
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,164.04,102.73
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,114.28,65.65
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,71.73,38.96
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,36.13,24.64
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.9,17.03
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.06,1.03
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,27.01,15.08
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.69,26.01
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,59.14,37.24
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,95.45,57.22
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,143.07,90.43
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,190.85,128.58
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,244.12,172.7
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,297.0,216.98
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,354.68,264.66
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,409.42,309.41
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,467.02,355.01
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,520.47,396.37
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,574.82,437.23
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,624.86,474.58
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,674.11,510.51
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,717.16,539.97
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,760.22,567.8
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,798.77,591.99
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,835.02,614.36
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,866.87,633.74
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,896.06,651.23
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,919.73,666.11
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,940.25,678.97
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,955.16,688.2
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,966.69,695.34
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,973.89,699.77
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,977.77,702.16
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,975.54,699.29
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,970.03,694.44
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,959.74,687.79
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,946.08,679.08
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,927.7,667.38
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,906.11,653.65
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,879.18,636.44
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,849.37,617.33
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,813.26,593.95
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,775.16,569.12
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,734.48,543.31
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,693.66,516.69
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,645.67,482.44
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,596.78,446.82
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,544.57,408.6
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,492.3,369.22
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,437.0,325.87
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,381.29,281.15
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,324.8,235.28
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,270.87,190.53
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,216.0,144.98
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,165.87,104.19
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,116.02,67.25
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,73.46,40.49
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,36.77,25.19
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.67,17.68
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.45,1.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,25.1,13.63
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.36,24.12
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,56.42,34.1
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,95.3,54.55
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,143.95,88.05
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,194.41,128.69
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,249.92,175.1
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,304.73,221.4
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,365.45,271.77
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,421.01,317.35
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,477.77,362.44
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,532.24,404.47
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,587.15,445.52
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,637.47,482.8
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,686.74,518.38
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,732.4,548.51
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,776.44,576.45
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,815.21,600.19
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,851.51,621.95
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,883.74,641.02
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,913.1,658.05
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,936.72,672.32
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,957.03,684.47
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,972.53,692.14
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,984.55,697.65
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,991.15,700.87
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,994.26,702.0
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,992.02,700.22
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,986.35,696.42
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,975.74,689.63
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,961.64,680.75
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,942.7,667.54
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,920.45,652.36
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,892.71,635.07
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,861.98,615.86
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,827.28,594.01
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,790.05,570.42
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,748.14,544.66
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,704.32,517.28
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,656.84,484.85
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,608.05,450.13
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,555.66,412.41
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,502.89,373.24
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,445.96,329.23
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,390.39,284.93
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,333.17,238.66
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,278.05,192.96
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,221.54,146.13
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,166.74,101.39
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,114.81,62.52
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,69.43,34.22
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,30.31,19.8
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,24.95,14.7
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.22,0.66
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,25.09,13.49
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.75,24.38
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,56.16,34.52
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,94.01,55.31
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,141.5,88.7
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,190.02,127.26
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,243.98,171.66
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,272.47,201.19
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,281.9,212.71
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,361.07,272.7
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,462.9,350.04
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,516.87,390.34
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,570.12,428.93
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,619.52,463.83
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,668.28,496.97
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,713.36,525.73
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,757.21,551.31
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,792.92,571.73
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,829.27,592.05
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,861.78,608.08
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,891.79,621.98
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,915.55,636.42
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,936.24,649.11
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,949.96,657.21
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,960.19,663.3
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,967.69,669.15
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,972.0,673.16
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,971.37,674.24
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,967.6,673.48
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,957.23,668.06
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,943.59,660.74
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,925.79,649.55
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,904.82,636.45
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,877.74,620.25
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,847.89,602.29
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,813.06,581.5
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,779.29,561.21
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,737.2,534.76
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,693.49,506.1
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,644.91,472.88
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,595.74,438.44
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,543.49,401.54
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,490.22,362.77
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,434.1,320.04
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,379.94,277.67
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,322.04,231.95
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,266.63,187.1
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,213.91,144.74
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,167.39,108.04
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,118.2,71.55
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,77.36,45.3
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.37,29.04
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.99,19.63
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.63,2.68
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,14.77,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,25.46,13.78
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,39.5,27.58
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,58.92,38.09
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,94.28,58.3
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,138.42,89.16
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,184.41,125.29
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,237.38,168.31
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,288.29,210.21
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,343.6,255.1
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,396.29,297.65
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,450.91,340.47
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,503.2,379.81
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,556.56,418.62
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,492.52,369.39
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,390.29,290.27
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,419.75,310.94
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,449.4,330.79
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,551.48,404.34
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,660.54,480.3
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,682.79,494.36
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,703.63,508.06
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,813.52,589.08
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,922.66,662.83
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,805.19,579.82
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,663.04,475.1
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,641.89,461.11
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,619.58,445.49
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,714.15,513.58
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,801.51,574.8
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,553.45,403.69
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,292.83,214.45
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,615.36,457.91
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,890.01,645.15
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,764.56,557.71
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,636.84,464.68
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,620.52,455.2
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,602.26,443.58
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,521.89,386.13
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,450.23,334.28
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,538.26,403.9
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,591.69,445.21
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,540.43,406.41
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,489.19,367.31
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,433.51,324.1
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,379.81,281.15
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,324.22,236.1
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,271.2,192.17
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,216.92,147.19
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,166.65,106.06
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,117.13,68.75
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,74.66,41.43
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,37.3,25.9
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.63,17.92
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.43,2.32
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.49,12.27
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.39,22.56
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,52.49,31.86
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,90.85,52.66
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,136.86,84.61
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,184.44,122.4
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,237.24,165.96
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,289.49,209.64
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,345.38,255.58
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,399.24,298.93
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,455.96,342.96
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,447.98,336.89
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,410.11,306.59
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,415.88,309.97
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,417.23,309.55
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,573.41,426.45
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,744.8,546.3
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,643.62,470.07
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,499.72,362.07
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,692.3,503.13
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,880.97,626.72
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,820.06,582.38
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,733.28,517.94
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,849.56,601.21
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,954.64,666.85
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,961.44,669.72
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,964.98,671.74
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,815.01,573.25
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,641.36,450.12
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,677.04,476.54
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,715.74,503.04
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,820.64,580.52
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,899.87,633.91
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,873.8,617.78
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,844.86,600.73
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,806.7,577.58
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,770.36,555.42
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,620.56,451.28
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,483.48,351.45
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,553.75,407.05
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,591.7,436.86
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,540.35,400.0
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,487.93,361.77
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,433.25,319.96
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,379.89,277.97
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,324.08,233.52
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,271.03,190.31
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,216.99,146.48
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,167.79,107.09
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,118.9,70.9
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,76.36,43.5
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.79,27.74
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.99,19.67
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.62,3.1
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.31,12.71
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.98,23.75
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,53.91,33.46
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,90.81,53.64
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,137.3,86.17
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,184.62,123.62
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,237.46,167.06
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,289.56,210.15
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,345.41,255.44
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,399.3,298.61
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,454.95,341.65
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,507.39,380.88
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,561.1,419.53
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,610.34,453.83
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,659.04,486.57
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,703.91,515.6
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,747.42,541.8
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,786.45,565.7
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,819.4,585.39
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,851.23,603.47
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,880.57,619.8
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,904.09,634.21
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,924.61,646.82
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,942.05,656.81
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,956.43,664.96
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,963.73,669.65
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,967.77,672.51
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,965.77,671.78
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,960.6,669.22
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,776.17,548.89
