Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,568.63,401.98
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,654.56,464.56
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,734.51,520.16
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,802.08,571.44
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,842.92,600.82
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,809.99,580.27
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,774.37,558.38
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,733.87,532.72
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,691.55,505.45
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,645.95,473.95
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,597.75,439.93
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,546.03,403.2
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,494.22,365.24
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,439.28,323.25
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,385.25,280.69
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,327.36,234.64
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,273.54,190.63
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,218.8,145.75
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,167.95,104.52
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,117.73,67.09
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,74.43,39.61
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,35.49,24.04
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,28.49,17.57
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.02,2.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,13.82,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.7,11.4
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.63,21.77
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,51.1,30.85
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,89.8,51.57
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,136.46,84.0
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,184.66,122.41
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,238.15,166.8
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,290.82,210.85
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,346.91,256.82
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,401.15,300.88
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,458.27,345.72
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,510.93,386.04
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,564.01,425.41
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,613.73,462.11
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,662.76,497.44
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,708.2,528.3
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,749.7,554.46
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,787.69,578.11
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,823.5,600.06
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,855.63,619.37
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,885.11,636.81
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,909.04,651.88
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,929.92,665.02
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,947.61,674.81
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,962.19,682.64
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,969.19,687.1
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,972.87,689.6
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,971.89,689.26
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,967.64,686.95
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,958.11,681.1
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,945.22,673.2
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,926.67,661.99
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,904.91,648.75
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,878.75,632.39
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,849.7,614.12
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,812.42,590.3
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,773.56,565.29
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,653.16,480.28
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,539.71,396.59
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,580.98,431.14
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,596.7,445.36
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,501.8,374.73
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,419.17,312.98
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,410.21,305.71
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,382.73,281.98
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,326.65,236.72
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,273.2,192.7
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,218.96,148.15
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,169.24,107.86
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,119.88,70.78
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,77.65,43.48
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,39.01,26.97
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.18,18.94
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.21,3.14
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,14.3,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.53,11.9
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.24,23.1
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,52.81,32.65
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,90.58,52.38
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,137.55,84.42
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,186.38,123.33
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,240.49,168.29
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,293.7,213.04
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,353.26,262.33
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,408.2,307.33
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,464.52,352.0
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,518.3,393.53
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,572.83,434.34
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,622.52,470.23
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,671.33,504.4
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,717.01,534.75
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,761.23,562.72
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,799.95,587.73
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,836.3,610.99
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,868.69,630.46
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,898.31,647.98
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,922.31,663.11
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,943.08,676.2
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,957.32,683.74
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,967.92,689.05
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,975.04,693.34
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,978.8,695.6
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,976.87,693.24
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,971.66,688.92
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,962.15,683.1
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,949.25,675.22
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,930.71,664.06
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,909.0,650.89
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,882.4,634.05
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,852.92,615.33
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,818.55,593.54
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,781.73,570.0
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,740.8,544.42
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,698.02,517.25
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,589.86,437.44
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,491.74,364.03
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,506.35,377.84
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,497.66,372.29
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,441.9,328.76
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,385.93,284.15
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,329.24,238.32
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,275.01,193.48
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,219.87,148.13
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,169.71,107.47
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,119.64,69.71
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,76.59,41.86
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,38.36,26.44
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.38,18.3
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.8,3.02
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,14.3,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.55,11.79
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.26,23.11
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,52.44,32.55
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,89.89,51.79
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,136.87,83.58
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,185.6,122.28
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,239.67,167.08
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,294.0,212.46
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,355.23,262.82
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,377.0,283.99
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,376.42,284.98
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,467.72,354.56
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,577.03,436.62
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,592.47,444.92
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,586.99,437.45
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,593.2,439.38
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,595.14,437.69
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,652.18,478.7
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,716.63,523.97
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,809.87,592.28
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,902.27,652.07
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,839.91,608.14
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,749.61,538.98
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,795.54,571.79
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,844.91,605.8
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,823.36,590.75
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,803.4,577.06
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,811.28,583.19
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,817.29,587.96
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,790.8,570.56
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,763.31,552.54
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,694.29,504.08
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,621.98,452.9
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,750.32,552.04
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,843.7,620.02
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,809.14,596.84
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,772.4,572.8
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,615.05,459.31
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,468.35,348.58
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,435.51,325.67
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,402.71,302.11
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,362.86,273.44
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,324.08,245.17
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,332.33,251.6
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,327.19,246.18
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,282.51,210.86
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,238.67,175.57
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,195.19,140.15
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,154.1,106.89
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,114.61,76.56
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,79.1,51.32
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,47.99,34.77
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,33.31,21.72
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,17.16,4.6
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.63,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.84,5.2
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,30.11,19.57
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,44.86,31.01
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,62.84,46.07
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,81.09,61.14
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,100.13,76.46
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,119.65,91.96
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,159.59,122.8
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,203.58,156.68
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,262.35,201.96
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,327.26,251.86
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,370.03,283.95
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,414.48,316.87
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,452.86,345.18
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,491.47,373.28
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,528.51,399.0
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,562.05,421.83
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,640.56,479.81
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,729.33,543.7
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,687.15,509.29
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,636.4,469.16
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,685.11,503.79
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,729.57,534.71
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,621.27,456.42
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,507.98,373.4
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,314.96,234.05
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.23,87.34
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,109.39,79.06
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,98.53,70.61
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,139.01,101.71
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,179.4,132.44
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,152.38,111.89
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,125.54,91.44
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,210.08,156.17
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,294.27,219.57
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,243.14,181.47
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,192.48,143.54
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,164.12,122.15
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,136.1,100.81
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,188.54,141.6
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,239.81,181.03
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,194.9,147.26
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,151.06,113.97
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,145.86,110.35
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,140.65,106.66
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,126.1,95.75
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,111.59,84.71
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,94.9,71.59
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,78.31,58.34
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,62.71,45.79
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,47.26,33.1
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,33.91,23.14
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,20.41,11.22
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.19,0.52
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,13.34,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,24.09,11.87
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,38.24,26.46
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,56.95,38.92
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,86.92,57.25
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,123.13,82.62
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,157.38,113.38
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,184.11,137.93
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,237.17,178.17
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,302.56,228.56
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,333.79,253.97
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,360.15,274.34
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,449.41,342.46
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,560.82,426.13
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,485.94,367.64
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,369.07,275.91
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,454.94,339.16
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,543.24,401.94
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,554.51,407.61
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,563.56,412.02
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,723.62,530.87
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,882.92,638.74
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,852.59,615.96
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,800.97,574.94
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,838.96,600.59
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,875.6,624.58
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,924.61,662.91
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,959.55,686.06
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,890.13,638.15
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,802.44,572.59
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,877.71,630.28
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,930.77,666.45
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,912.63,654.72
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,891.47,641.6
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,865.58,625.13
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,836.95,606.87
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,807.48,588.28
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,771.31,565.09
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,730.31,539.34
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,687.67,511.42
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,607.77,452.66
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,535.45,398.84
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,483.04,361.2
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,433.15,324.61
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,414.75,310.2
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,382.31,282.95
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,326.65,237.9
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,273.61,194.14
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,219.74,149.8
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,170.4,109.68
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,121.29,72.64
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,78.48,44.44
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,40.94,28.8
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.94,19.71
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.59,3.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.17,9.57
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.37,19.8
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,47.01,28.34
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,84.25,46.51
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,131.32,78.33
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,180.6,117.35
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,235.02,162.29
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,283.36,205.5
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,321.04,238.37
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,371.01,277.7
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,423.35,317.69
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,463.84,346.97
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,499.27,371.26
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,576.46,428.61
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,663.12,491.54
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,708.32,520.39
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,751.9,547.03
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,790.36,569.88
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,826.5,590.94
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,858.36,609.01
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,887.44,625.17
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,911.78,639.55
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,932.97,651.99
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,947.21,658.84
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,957.86,663.59
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,965.08,667.7
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,968.97,669.91
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,967.72,667.75
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,963.22,663.76
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,953.99,658.96
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,941.41,652.2
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,922.75,641.74
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,900.95,629.37
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,875.21,614.03
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,846.6,596.87
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,808.96,573.86
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,773.08,551.86
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,732.33,526.43
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,689.89,499.02
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,643.31,467.69
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,595.85,434.93
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,544.33,399.04
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,492.82,361.98
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,437.15,320.17
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,383.74,278.73
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,308.81,222.38
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,247.47,176.92
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,201.58,140.63
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,158.03,106.15
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,116.36,74.86
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,80.8,50.51
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,47.63,34.09
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,32.6,20.96
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.78,4.51
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,12.87,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,22.32,10.12
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,35.11,23.61
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,53.8,35.15
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,89.63,55.28
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,133.36,85.44
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,178.39,120.24
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,228.87,160.75
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,279.34,201.41
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,335.2,245.32
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,386.97,285.54
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,440.82,325.82
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,492.07,362.85
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,544.13,398.9
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,592.92,433.12
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,641.52,466.33
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,685.48,495.04
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,728.18,522.28
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,610.82,438.54
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,457.01,326.84
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,472.92,338.37
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,488.89,348.86
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,617.06,438.14
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,748.93,526.27
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,733.69,514.56
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,710.86,499.07
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,747.72,524.27
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,778.35,544.97
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,819.95,573.84
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,863.1,603.36
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,589.81,422.18
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,307.2,221.82
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,193.81,140.42
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,81.44,56.55
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,85.15,59.65
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,88.85,62.68
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,194.06,142.4
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,298.6,219.69
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,319.85,236.03
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,336.38,249.19
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,349.02,259.47
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,358.88,267.56
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,323.74,242.44
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,289.46,217.73
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,247.84,186.71
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,208.22,156.95
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,180.31,136.08
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,153.32,115.65
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,129.96,97.76
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,108.18,80.9
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,86.84,64.32
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,66.76,48.45
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,47.72,34.57
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,29.47,18.61
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.84,3.44
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,12.39,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.38,8.54
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.79,20.05
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,46.75,28.91
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,84.6,48.4
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,130.41,79.67
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,178.1,117.23
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,231.18,160.94
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,283.93,205.11
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,340.32,251.57
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,394.26,295.29
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,451.16,339.86
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,447.04,336.89
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,413.99,310.29
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,526.03,395.69
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,656.49,492.06
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,637.34,472.51
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,593.16,435.42
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,704.84,519.0
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,819.41,598.56
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,851.64,617.26
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,881.25,634.75
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,905.35,649.89
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,926.42,663.14
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,943.88,672.78
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,958.25,680.49
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,965.99,685.09
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,970.43,687.75
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,969.27,685.96
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,964.88,682.28
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,955.29,676.44
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,942.39,668.62
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,821.1,587.73
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,692.16,494.11
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,784.42,565.6
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,848.39,611.41
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,809.64,586.2
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,773.47,563.27
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,732.55,538.22
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,690.06,510.68
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,643.39,478.15
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,595.94,444.29
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,431.39,323.31
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,292.06,218.52
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,355.77,267.11
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,383.95,284.54
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,328.76,239.95
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,276.28,196.89
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,222.58,152.62
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,173.52,112.71
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,123.54,75.03
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,81.47,47.12
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,43.65,31.0
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.73,20.36
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.99,4.11
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,12.87,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.21,8.87
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.4,21.32
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,48.46,30.6
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,84.79,49.08
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,130.85,80.17
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,178.29,117.02
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,231.23,159.98
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,283.17,202.94
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,338.74,248.22
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,341.25,255.26
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,314.41,236.69
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,422.02,317.82
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,554.54,415.57
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,604.07,451.09
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,653.11,485.86
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,637.09,469.47
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,597.69,436.34
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,553.74,403.78
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,505.83,367.71
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,512.97,371.71
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,524.0,378.04
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,730.09,528.69
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,923.02,657.54
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,784.0,559.91
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,612.29,434.69
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,736.49,522.85
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,859.24,605.72
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,804.65,566.81
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,752.23,530.2
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,745.44,526.59
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,737.3,521.81
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,832.76,593.62
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,901.76,641.82
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,875.85,625.49
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,847.16,608.01
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,815.14,588.49
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,780.23,566.86
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,742.77,543.07
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,700.48,515.46
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,573.06,422.65
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,463.48,341.13
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,495.34,368.02
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,501.01,373.29
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,446.67,331.87
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,391.67,288.88
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,334.73,243.12
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,280.26,198.26
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,225.13,152.43
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,174.19,110.59
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,124.07,72.68
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,80.75,44.23
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,40.97,28.63
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.37,18.33
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.79,3.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.44,8.06
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.47,19.69
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,46.5,28.8
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,84.6,47.54
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,131.51,79.25
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,180.51,117.56
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,234.96,162.1
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,288.84,206.61
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,346.12,253.01
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,401.1,297.11
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,459.02,342.01
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,512.81,382.57
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,567.03,422.15
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,617.45,458.57
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,667.18,493.58
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,713.56,524.69
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,756.02,551.06
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,795.27,576.11
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,832.31,599.56
