Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,865.1,618.87
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,895.26,636.37
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,919.47,651.32
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,940.57,664.37
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,955.15,672.02
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,966.22,677.56
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,879.42,620.02
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,772.37,542.86
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,881.68,622.69
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,972.22,681.3
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,962.77,675.21
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,950.03,667.94
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,932.16,657.81
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,911.12,645.68
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,884.79,629.81
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,855.62,612.06
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,821.25,591.03
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,784.53,568.24
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,746.3,545.11
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,703.13,517.92
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,588.97,434.61
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,486.68,358.72
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,506.63,376.58
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,503.42,375.3
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,446.49,331.38
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,391.89,288.19
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,335.08,242.72
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,280.86,198.29
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,225.73,153.12
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,175.1,112.02
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,124.82,74.05
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,81.55,45.48
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,41.64,29.19
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.15,18.96
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.19,3.56
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,22.26,8.93
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,37.13,25.15
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,53.31,35.51
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,87.43,53.95
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,131.17,83.57
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,176.76,118.89
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,228.25,160.65
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,280.99,204.14
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,337.1,250.07
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,390.46,293.38
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,445.9,337.15
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,499.23,377.49
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,553.86,417.48
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,604.37,454.1
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,653.83,489.02
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,699.74,520.69
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,744.69,550.36
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,783.93,575.96
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,821.15,600.03
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,849.78,617.13
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,880.34,635.45
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,904.76,650.71
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,926.2,664.07
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,942.22,672.8
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,955.05,679.53
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,963.2,684.49
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,968.14,687.52
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,967.6,685.97
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,963.93,682.54
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,954.64,676.8
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,942.11,669.1
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,924.49,658.41
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,903.74,645.75
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,877.74,629.48
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,848.95,611.35
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,815.1,590.08
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,782.45,569.48
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,741.21,543.76
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,698.29,516.01
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,650.85,482.51
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,602.74,447.83
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,550.66,410.28
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,497.64,371.0
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,441.72,327.77
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,387.58,284.87
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,331.72,240.25
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,278.72,197.06
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,223.88,152.6
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,174.19,112.76
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,124.48,75.56
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,83.2,48.35
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,45.72,32.43
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,33.32,21.43
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.79,4.44
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.63,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.84,3.81
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,31.56,20.49
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,47.82,33.15
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,67.73,49.42
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,88.95,66.36
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,108.47,81.94
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,128.3,97.55
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,150.38,114.66
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,173.0,131.98
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,244.5,186.61
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,324.42,247.42
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,376.5,286.08
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,435.02,328.93
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,441.78,332.9
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,445.31,334.06
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,453.73,338.47
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,459.65,340.85
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,527.36,389.44
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,598.45,439.32
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,666.74,487.28
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,733.61,533.46
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,745.42,539.73
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,754.91,544.6
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,853.95,617.32
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,939.83,674.46
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,946.84,677.71
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,950.76,679.47
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,949.73,677.01
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,953.93,678.07
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,944.59,671.53
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,932.06,663.1
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,913.94,651.61
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,892.76,638.21
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,866.94,621.62
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,838.43,603.28
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,805.09,581.9
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,769.44,558.89
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,729.14,532.75
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,687.23,504.43
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,641.17,472.28
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,594.03,438.67
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,543.42,402.56
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,491.86,364.71
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,437.81,323.31
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,384.58,281.38
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,328.99,237.2
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,276.08,194.18
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,222.33,150.32
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,172.53,110.0
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,123.48,73.08
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,80.72,44.83
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,42.31,29.33
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,30.13,18.65
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.19,3.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,2.33
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,31.12,20.05
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.56,33.74
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,69.27,50.48
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,90.9,67.49
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,114.93,86.65
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,140.14,106.68
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,192.81,146.52
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,254.73,194.05
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,307.32,234.66
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,364.85,278.81
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,446.06,341.51
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,544.56,416.94
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,555.1,422.09
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,547.0,412.51
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,602.4,452.51
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,657.5,491.55
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,732.71,547.03
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,811.94,602.08
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,845.92,622.67
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,877.74,641.77
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,897.24,652.45
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,919.4,664.91
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,940.86,676.83
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,952.16,682.05
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,887.03,636.02
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,808.73,576.87
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,815.94,581.11
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,821.26,583.69
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,784.96,558.05
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,748.0,532.06
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,838.99,600.36
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,905.12,645.69
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,879.23,628.99
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,850.55,610.96
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,734.59,530.75
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,618.96,445.97
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,669.6,487.1
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,696.89,510.46
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,626.71,459.6
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,560.74,411.54
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,481.66,354.53
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,409.98,302.24
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,397.91,293.74
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,372.25,273.11
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,311.65,226.2
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,258.93,184.95
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,210.7,146.49
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,166.14,111.16
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,121.73,77.82
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,82.73,50.97
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,50.3,32.89
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,34.84,22.53
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.96,4.95
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.48,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,19.91,6.15
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,35.83,23.88
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,53.3,39.5
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,80.42,55.05
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,111.97,77.73
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,138.71,101.35
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,159.18,119.68
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,218.68,163.7
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,293.53,220.9
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,348.41,263.99
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,407.88,310.17
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,479.32,365.43
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,562.32,428.9
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,612.64,465.98
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,661.04,500.79
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,707.3,532.71
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,752.37,561.99
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,791.58,586.79
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,828.51,609.76
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,861.88,630.09
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,892.65,648.49
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,917.54,663.97
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,939.26,677.34
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,953.54,684.73
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,964.19,689.84
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,971.83,694.2
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,976.12,696.5
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,975.68,694.71
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,971.93,690.93
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,962.9,685.32
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,950.49,677.64
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,933.32,665.54
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,912.87,651.43
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,886.57,634.65
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,857.33,615.96
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,767.41,555.42
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,678.07,489.93
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,677.01,492.83
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,669.5,490.52
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,587.16,431.39
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,510.9,376.07
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,476.6,352.66
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,441.81,327.89
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,428.19,317.17
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,396.15,290.42
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,337.72,243.55
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,283.15,198.66
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,227.28,152.69
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,175.73,110.67
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,124.65,72.0
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,80.51,42.91
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,40.88,24.29
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.39,18.12
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.81,3.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.67,6.06
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,34.48,22.72
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,48.43,35.37
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,81.38,48.43
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,125.28,77.37
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,172.96,114.57
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,225.47,157.68
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,277.31,201.15
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,334.16,248.49
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,388.57,293.51
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,444.84,338.81
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,499.54,381.85
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,553.98,423.62
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,604.03,460.82
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,653.5,496.62
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,699.8,529.46
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,742.46,557.61
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,782.25,583.0
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,819.96,606.62
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,853.08,627.04
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,883.65,645.57
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,908.8,661.46
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,930.9,675.33
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,947.95,684.69
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,961.78,691.96
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,970.37,697.04
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,975.63,700.04
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,975.73,698.59
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,972.53,695.13
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,964.02,689.51
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,952.13,681.8
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,934.53,669.31
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,913.69,654.82
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,888.37,638.83
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,860.1,620.88
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,824.11,597.71
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,786.14,573.08
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,745.92,547.91
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,705.82,522.5
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,657.56,488.25
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,608.58,452.75
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,556.47,415.11
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,504.28,376.32
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,447.22,332.15
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,392.95,288.99
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,336.05,243.41
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,281.87,199.03
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,226.12,153.71
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,176.01,113.47
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,125.56,75.57
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,83.56,47.77
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,45.76,28.58
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,33.35,21.31
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.81,4.04
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.01,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,19.23,4.68
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,34.64,22.75
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,51.41,37.7
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,77.81,53.52
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,109.17,76.38
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,146.07,104.36
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,189.66,138.45
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,252.13,183.66
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,341.66,252.54
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,396.93,298.34
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,453.77,344.15
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,508.39,387.09
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,563.81,429.41
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,614.06,466.64
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,663.58,502.32
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,709.11,533.52
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,753.11,562.11
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,792.66,587.02
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,829.91,610.05
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,862.89,630.14
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,893.11,648.22
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,918.14,663.86
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,939.99,677.38
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,953.95,684.59
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,964.2,689.45
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,972.38,694.21
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,977.21,696.89
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,975.35,693.86
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,970.23,688.87
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,961.33,683.04
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,949.09,675.15
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,930.77,662.3
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,909.35,647.56
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,883.01,632.38
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,853.82,615.24
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,819.64,593.36
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,783.22,569.87
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,742.77,543.48
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,702.52,517.01
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,654.72,483.34
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,606.13,448.4
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,555.0,411.85
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,503.76,374.08
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,446.87,331.02
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,392.56,288.59
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,335.81,243.19
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,281.71,198.92
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,226.61,153.82
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,176.14,112.9
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,126.29,75.17
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,82.8,46.19
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,44.25,26.97
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.78,19.93
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,16.02,3.39
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,11.44,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,19.87,4.35
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.63,21.07
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,48.02,34.84
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,81.69,48.37
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,126.16,77.53
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,159.45,110.73
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,174.93,129.33
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,179.64,135.36
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,175.71,133.33
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,201.08,152.46
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,226.93,171.63
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,377.11,287.1
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,559.33,424.28
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,547.7,412.1
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,509.58,379.66
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,625.01,466.94
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,749.73,556.66
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,789.47,580.93
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,827.01,603.76
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,860.54,623.9
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,891.55,642.19
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,916.78,657.63
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,938.9,671.02
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,954.95,679.42
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,967.6,685.69
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,976.37,691.01
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,981.76,694.29
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,981.42,692.64
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,977.75,688.96
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,968.75,683.44
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,956.34,675.86
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,938.69,665.0
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,917.78,652.06
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,891.92,636.01
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,863.1,618.02
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,828.1,595.9
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,790.94,572.22
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,750.37,546.07
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,707.92,518.42
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,661.65,486.4
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,612.63,451.46
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,560.97,414.72
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,509.1,376.7
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,452.77,333.52
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,396.41,289.26
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,339.43,243.98
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,284.96,199.63
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,229.11,154.27
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,178.27,113.38
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,127.52,75.3
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,84.17,46.72
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,44.12,26.77
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.8,20.03
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,16.03,3.26
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,11.44,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,19.85,3.6
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,33.69,21.98
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,46.94,34.06
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,80.97,48.5
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,125.04,77.76
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,170.35,112.32
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,221.79,153.95
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,277.52,200.23
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,338.66,250.48
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,311.51,235.5
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,246.0,186.49
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,271.67,204.99
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,297.52,223.07
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,385.91,288.54
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,479.44,356.18
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,504.57,372.34
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,528.14,387.32
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,673.16,495.85
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,823.36,600.78
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,778.25,564.3
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,704.11,505.45
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,697.28,499.5
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,682.08,487.64
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,719.3,511.82
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,750.54,531.56
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,638.3,453.66
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,522.7,372.21
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,645.22,458.33
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,765.29,538.87
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,787.74,554.57
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,811.91,571.8
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,810.74,571.69
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,807.08,570.15
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,788.91,558.96
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,768.32,546.23
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,716.36,511.57
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,661.09,474.53
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,689.41,499.46
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,694.59,507.73
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,618.69,452.91
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,548.67,402.03
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,463.22,341.2
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,391.77,289.45
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,373.94,276.5
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,349.75,257.32
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,317.85,231.06
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,278.25,196.95
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,224.38,153.41
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,174.39,113.57
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,125.88,77.58
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,84.83,50.27
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,48.13,30.53
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,35.58,23.06
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,18.34,4.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,10.01,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,18.92,2.32
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,34.71,22.76
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,52.49,38.7
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,84.69,55.46
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,125.23,83.42
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,131.68,94.91
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,120.04,91.07
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,150.24,114.3
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,182.93,139.26
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,198.41,150.8
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,213.11,161.46
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,265.53,200.76
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,321.07,241.75
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,398.63,299.54
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,480.23,359.34
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,530.02,394.0
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,577.9,426.89
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,682.76,504.19
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,797.34,585.22
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,829.12,603.85
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,861.24,623.04
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,886.37,638.76
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,908.79,652.75
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,822.73,589.58
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,711.93,506.55
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,703.46,500.82
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,693.64,493.66
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,739.65,525.08
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,778.29,551.06
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,721.32,511.72
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,658.65,468.63
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,791.78,568.14
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,897.8,642.8
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,871.91,625.79
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,843.37,607.86
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,809.15,586.09
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,772.94,562.88
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,732.55,536.57
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,690.62,507.84
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,643.3,474.76
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,595.28,440.53
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,543.41,403.65
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,491.97,366.04
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,436.13,323.43
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,383.43,282.34
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,326.56,237.85
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,275.03,196.67
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,221.37,154.54
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,175.21,119.0
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,129.34,85.17
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,90.74,58.92
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,55.67,37.42
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,38.92,25.83
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,20.32,5.12
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.3,0.69
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,36.24,23.86
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,54.3,40.19
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,84.99,56.11
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,126.05,83.85
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,168.97,116.53
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,219.33,156.77
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,268.68,196.54
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,324.57,241.54
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,345.91,261.61
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,348.9,265.07
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,436.93,332.77
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,544.14,414.5
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,595.02,452.04
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,645.84,488.79
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,692.54,521.98
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,737.54,553.37
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,778.09,579.74
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,816.87,604.4
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,850.97,625.78
