Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,882.74,645.43
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,908.8,662.08
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,932.02,676.81
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,946.35,684.4
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,957.15,689.74
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,966.05,695.12
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,971.8,698.51
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,971.02,696.23
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,967.13,692.05
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,958.19,685.88
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,946.11,677.78
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,928.16,666.16
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,907.29,652.71
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,880.87,635.61
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,851.87,616.82
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,819.19,595.53
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,784.11,572.55
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,744.46,546.87
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,701.6,518.07
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,653.66,484.2
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,605.21,449.32
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,552.78,411.61
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,500.81,373.26
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,445.27,330.66
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,391.75,288.65
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,333.93,243.18
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,281.4,200.97
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,227.11,157.68
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,178.73,119.57
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,130.4,83.73
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,91.14,57.39
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,55.18,36.49
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,39.61,26.23
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,20.69,4.88
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,18.99,0.19
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,33.61,21.69
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,47.77,34.68
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,80.19,48.73
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,124.27,77.53
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,152.44,107.08
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,161.63,120.9
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,188.89,143.19
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,214.11,163.25
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,315.42,239.7
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,446.95,340.68
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,502.1,383.07
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,557.21,424.32
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,607.64,461.64
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,657.5,497.54
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,704.19,530.33
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,747.03,558.34
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,786.81,583.51
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,824.45,606.89
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,857.91,627.36
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,888.8,645.95
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,913.8,661.61
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,935.73,675.23
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,954.46,685.6
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,970.05,693.93
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,978.0,698.52
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,982.57,701.03
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,983.33,700.0
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,980.73,696.92
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,971.3,690.73
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,958.46,682.45
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,940.79,671.43
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,919.79,658.3
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,893.85,641.69
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,864.94,623.13
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,831.41,601.72
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,795.29,578.46
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,754.1,551.61
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,710.98,523.21
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,662.72,490.04
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,614.34,455.18
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,562.41,417.89
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,510.23,379.3
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,453.28,336.08
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,397.93,292.76
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,339.25,245.72
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,284.48,200.64
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,228.02,154.32
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,176.67,112.58
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,125.69,73.72
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,82.03,44.57
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,41.98,24.67
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.46,17.96
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.86,1.57
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.39,17.3
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,40.68,28.56
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,75.24,41.8
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,120.84,70.76
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,169.8,108.81
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,224.63,154.0
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,278.65,199.13
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,339.26,249.11
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,395.28,295.49
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,452.81,341.76
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,507.57,384.74
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,563.0,427.01
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,613.89,464.53
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,663.89,500.35
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,710.32,531.86
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,755.16,561.01
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,795.38,586.61
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,833.29,610.37
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,866.53,630.77
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,896.91,649.12
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,922.43,665.31
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,944.73,679.39
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,955.51,684.49
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,961.99,686.89
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,970.72,692.33
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,976.16,695.72
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,975.43,694.01
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,971.47,690.34
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,962.81,684.93
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,950.84,677.47
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,932.79,666.12
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,911.61,652.79
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,885.57,636.04
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,856.69,617.43
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,825.13,597.22
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,787.21,572.62
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,746.29,546.8
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,703.69,518.99
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,655.32,484.75
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,606.48,449.53
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,554.07,411.83
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,502.05,373.38
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,445.88,330.11
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,391.86,287.55
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,335.55,243.02
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,282.28,199.98
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,226.02,154.93
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,177.22,116.26
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,128.12,79.73
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,86.88,52.15
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,49.91,31.77
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,36.26,23.35
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.69,2.97
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.53,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.81,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.63,15.09
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,36.53,25.19
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,73.86,39.63
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,121.4,70.6
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,171.17,109.43
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,226.8,155.49
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,281.4,201.68
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,341.05,251.24
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,397.33,297.69
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,455.3,344.08
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,510.16,386.09
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,565.2,426.74
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,616.45,463.97
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,665.68,498.68
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,711.7,529.57
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,755.95,557.48
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,795.89,581.99
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,833.59,604.74
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,866.44,624.24
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,896.41,641.7
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,921.87,657.48
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,944.22,671.26
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,960.49,679.76
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,973.35,686.14
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,980.87,690.63
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,985.0,693.09
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,984.28,691.39
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,980.24,687.72
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,970.95,682.24
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,958.31,674.91
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,939.53,663.71
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,917.6,650.53
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,892.14,635.04
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,863.76,617.61
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,829.34,596.1
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,792.62,572.91
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,751.51,547.71
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,710.82,522.42
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,663.19,489.36
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,614.63,454.71
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,562.66,417.44
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,510.6,379.04
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,452.97,335.45
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,397.66,292.32
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,340.59,246.7
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,286.16,202.17
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,229.99,156.38
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,178.99,115.18
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,128.0,76.56
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,83.59,46.77
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,44.46,26.85
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,31.09,19.2
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.69,1.13
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.86,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,32.78,20.71
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,48.08,34.86
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,78.63,48.11
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,122.67,76.79
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,169.19,112.42
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,223.91,156.63
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,254.03,186.47
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,269.74,202.45
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,347.94,261.69
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,447.55,337.59
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,501.4,378.17
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,555.7,417.81
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,606.48,454.39
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,656.79,489.6
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,702.38,520.42
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,746.3,549.23
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,786.03,573.3
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,823.82,595.63
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,855.17,613.35
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,883.62,628.94
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,908.79,642.2
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,931.09,653.46
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,944.89,659.57
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,955.21,663.55
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,963.21,668.24
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,968.07,671.08
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,966.39,669.99
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,961.61,667.13
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,951.85,661.95
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,939.02,654.91
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,920.85,643.2
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,899.85,629.75
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,873.34,614.11
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,844.34,596.79
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,811.19,576.84
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,773.39,553.1
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,732.13,526.97
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,689.63,499.45
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,642.65,467.5
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,595.2,434.51
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,543.27,398.21
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,492.04,361.43
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,437.29,320.43
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,382.49,278.53
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,327.35,236.04
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,275.8,195.55
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,222.28,153.71
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,174.55,116.76
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,128.54,83.15
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,90.04,57.3
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,54.51,35.85
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,37.35,24.14
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.44,2.09
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,27.4,16.36
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,43.96,31.38
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,64.6,46.54
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,86.4,63.72
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,110.57,82.75
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,136.22,102.81
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,185.51,139.99
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,242.77,183.62
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,330.71,249.43
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,444.67,335.75
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,499.43,376.95
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,556.14,418.37
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,546.84,408.48
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,512.19,379.07
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,626.57,463.1
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,751.81,550.25
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,789.23,572.17
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,827.43,594.82
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,861.03,614.43
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,892.08,632.21
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,845.9,599.64
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,771.98,544.37
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,875.51,617.51
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,963.85,672.98
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,972.52,677.83
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,977.95,681.38
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,976.8,679.85
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,972.48,676.46
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,963.5,671.38
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,951.29,664.37
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,933.52,654.2
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,912.67,642.1
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,892.97,630.73
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,863.94,613.27
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,830.21,592.66
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,793.97,570.23
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,752.18,544.83
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,708.68,517.56
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,661.31,484.9
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,613.01,450.85
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,560.15,413.6
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,506.57,374.69
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,450.56,332.11
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,395.91,289.43
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,338.51,244.19
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,283.97,200.16
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,228.34,155.2
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,177.71,114.57
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,125.98,75.73
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,83.0,47.03
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,44.37,26.86
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.33,18.5
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.58,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,15.07,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,27.3,16.18
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.84,27.9
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,74.55,42.71
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,121.32,73.15
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,169.39,110.17
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,223.85,154.58
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,277.95,199.4
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,336.56,247.21
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,392.43,292.62
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,450.28,338.19
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,506.6,381.34
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,562.44,422.82
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,614.09,459.95
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,665.2,495.6
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,711.98,526.38
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,754.61,552.04
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,795.0,577.89
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,833.24,602.1
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,866.91,622.11
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,897.9,640.25
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,922.82,654.39
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,944.63,666.52
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,962.71,676.3
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,977.57,684.1
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,985.69,689.17
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,990.38,692.24
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,989.78,692.4
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,985.79,690.56
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,975.97,684.59
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,962.76,676.59
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,944.77,664.78
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,923.52,650.95
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,897.32,636.2
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,868.2,619.47
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,833.66,598.0
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,796.64,574.75
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,755.44,548.32
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,712.37,520.4
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,666.33,489.08
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,617.18,454.28
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,564.68,417.13
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,512.0,378.7
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,455.8,336.48
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,400.7,293.72
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,341.17,246.45
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,285.57,201.05
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,228.9,154.37
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,176.95,111.99
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,125.35,72.98
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,81.15,43.6
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,41.33,24.02
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.97,16.59
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,14.27,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.71,14.81
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.48,25.91
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,71.61,40.73
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,117.37,70.62
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,164.39,106.76
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,217.76,150.2
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,219.69,161.48
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,191.44,144.78
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,264.46,199.71
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,350.79,264.27
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,440.03,331.52
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,551.0,414.17
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,602.2,450.45
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,652.88,485.51
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,698.96,516.43
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,740.8,542.42
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,781.08,568.15
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,819.29,592.28
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,852.25,611.53
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,882.49,628.87
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,907.97,644.35
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,930.43,657.92
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,945.96,665.78
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,958.06,671.56
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,867.8,610.89
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,753.04,527.96
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,871.82,613.99
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,967.89,676.03
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,958.84,670.15
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,946.52,663.15
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,929.52,653.27
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,909.32,641.4
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,883.34,625.85
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,854.53,608.43
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,723.6,519.78
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,595.63,427.12
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,522.49,377.88
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,457.89,333.2
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,549.85,404.82
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,606.58,448.58
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,553.67,410.78
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,501.15,372.61
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,445.67,330.42
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,391.66,288.16
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,334.92,243.33
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,281.08,199.7
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,226.07,154.7
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,175.92,114.03
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,124.64,75.29
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,82.23,46.82
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,43.9,26.55
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.57,17.8
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.94,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,18.61,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.93,14.01
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,33.39,22.36
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,67.97,35.68
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,113.91,64.81
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,162.7,102.28
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,217.33,146.71
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,271.48,191.69
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,331.26,240.4
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,387.27,285.44
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,444.94,330.26
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,499.6,371.68
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,554.61,412.04
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,606.04,448.92
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,656.74,484.33
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,702.83,515.05
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,747.4,543.64
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,787.92,568.93
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,826.18,592.53
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,860.26,613.57
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,891.57,632.73
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,917.12,649.16
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,939.5,663.66
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,956.74,673.57
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,970.5,681.34
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,978.81,687.18
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,983.64,690.95
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,891.56,629.61
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,779.7,547.2
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,764.16,537.84
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,747.33,527.1
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,671.85,475.92
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,604.1,429.22
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,753.76,541.78
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,864.74,619.3
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,599.97,437.55
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,338.32,243.78
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,549.38,405.32
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,710.72,523.31
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,608.6,448.35
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,513.24,377.44
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,525.35,389.61
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,509.95,379.92
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,426.02,316.63
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,355.78,263.52
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,305.14,224.12
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,255.94,184.91
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,207.47,145.6
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,161.64,108.5
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,122.58,75.42
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,79.84,42.81
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,40.36,23.36
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.21,15.87
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.45,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.57,13.59
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,35.99,24.5
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,70.29,38.97
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,115.95,67.96
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,163.69,104.49
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,217.69,148.29
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,271.8,193.14
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,330.49,241.13
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,387.84,287.35
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,445.43,332.36
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,500.18,373.92
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,555.61,414.61
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,607.51,451.74
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,657.4,486.49
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,704.41,518.08
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,750.06,547.15
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,790.11,572.17
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,827.93,595.53
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,861.99,616.25
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,893.36,635.14
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,919.14,651.42
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,941.78,665.75
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,955.13,672.86
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,964.6,677.65
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,973.53,683.3
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,979.14,686.96
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,871.44,614.33
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,742.48,520.65
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,861.13,608.76
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,954.02,671.35
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,935.92,659.86
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,914.69,647.15
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,888.58,631.05
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,859.6,613.1
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,824.28,591.33
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,783.17,565.51
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,741.82,540.06
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,698.93,512.21
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,651.46,479.14
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,602.98,444.71
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,550.47,407.53
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,498.31,369.57
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,403.4,298.62
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,325.42,240.17
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,281.18,206.5
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,238.6,173.37
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,211.93,148.67
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,174.19,114.07
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,125.35,77.73
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,84.36,50.29
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,46.5,29.01
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,31.71,19.35
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,16.28,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,15.25,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,23.02,12.3
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,33.62,22.59
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,68.57,36.13
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,115.56,65.92
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,165.19,104.19
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,220.85,149.78
