Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,276.11,195.78
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,336.79,245.19
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,393.55,290.85
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,452.01,336.04
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,506.95,376.11
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,562.27,414.45
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,613.76,450.26
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,664.84,484.6
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,712.03,514.75
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,757.61,542.5
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,798.36,567.53
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,836.83,590.91
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,870.72,611.2
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,901.76,629.62
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,927.44,645.15
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,949.92,658.76
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,967.18,668.66
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,980.98,676.49
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,989.82,682.39
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,995.17,686.27
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,995.08,686.92
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,991.51,685.56
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,982.51,680.58
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,970.02,673.55
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,953.06,662.73
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,932.65,649.81
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,906.29,635.56
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,876.9,619.27
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,842.72,598.46
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,805.86,575.76
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,764.78,549.86
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,721.68,522.37
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,673.73,490.91
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,624.5,456.47
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,571.37,419.19
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,517.83,380.42
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,461.43,337.69
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,405.79,294.26
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,347.43,248.13
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,291.29,202.5
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,231.38,153.74
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,177.29,109.76
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,124.2,69.48
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,78.15,39.07
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,35.73,19.13
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,23.64,12.87
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,11.7,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,21.38,10.83
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,30.04,19.48
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,66.2,33.38
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,113.87,63.55
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,163.8,101.92
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,219.55,147.43
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,276.63,194.59
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,335.63,242.35
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,392.28,287.93
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,450.57,333.24
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,506.28,374.62
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,562.18,414.6
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,613.71,451.08
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,664.45,485.98
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,711.46,516.24
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,756.87,544.42
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,798.54,570.67
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,837.91,595.25
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,871.62,614.78
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,902.47,632.37
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,928.44,648.16
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,951.19,661.98
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,967.85,670.7
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,980.87,677.24
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,989.29,682.48
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,994.19,685.69
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,994.11,684.54
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,990.53,681.37
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,982.45,677.0
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,970.86,670.58
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,952.92,660.29
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,931.62,647.96
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,905.26,632.16
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,875.85,614.42
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,839.94,592.71
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,801.9,569.46
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,760.57,543.61
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,717.3,516.21
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,669.77,484.93
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,622.1,451.83
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,569.1,415.07
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,515.85,376.94
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,458.98,334.93
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,403.14,292.26
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,343.56,245.48
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,287.69,200.31
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,230.13,153.33
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,177.19,110.44
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,124.47,70.82
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,79.05,40.88
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,37.94,21.17
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,25.6,14.32
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.65,11.63
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.76,22.54
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,68.94,37.76
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,114.89,67.17
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,162.77,103.72
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,216.94,147.55
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,270.97,192.31
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,329.35,239.94
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,385.76,285.31
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,445.25,331.5
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,500.28,372.28
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,556.3,412.22
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,608.21,448.87
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,659.52,484.02
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,705.45,514.13
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,751.73,542.77
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,792.83,567.57
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,831.74,590.68
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,865.8,611.14
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,897.25,629.85
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,923.71,646.34
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,947.02,660.93
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,964.67,670.64
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,978.93,678.32
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,987.79,683.82
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,993.15,687.3
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,993.56,686.76
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,990.49,684.18
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,981.48,679.15
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,968.98,672.06
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,950.64,661.41
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,928.98,648.71
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,903.21,633.15
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,874.38,615.64
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,838.11,593.28
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,799.73,569.42
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,758.57,544.68
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,715.49,518.29
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,667.47,486.49
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,619.51,453.02
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,566.53,415.94
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,513.37,377.55
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,456.41,334.46
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,400.51,290.92
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,341.18,244.29
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,285.64,199.32
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,228.26,152.4
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,175.47,109.57
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,123.12,70.23
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,78.22,40.63
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,37.31,20.77
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,24.73,13.47
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.68,11.46
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.58,23.19
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,68.98,38.35
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,114.34,67.52
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,162.26,104.19
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,216.69,148.36
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,270.36,192.62
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,328.79,240.02
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,385.36,285.62
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,445.05,332.05
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,499.86,373.49
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,555.72,414.26
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,607.68,450.83
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,659.05,485.76
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,704.44,514.27
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,750.07,541.11
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,791.11,565.52
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,829.96,588.18
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,863.71,607.68
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,894.75,625.35
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,920.61,641.03
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,943.34,654.81
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,959.99,663.93
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,973.13,670.98
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,981.36,675.69
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,986.16,678.44
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,985.56,678.44
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,981.56,676.5
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,972.25,671.0
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,959.55,663.55
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,941.13,653.03
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,919.52,640.56
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,893.89,625.23
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,865.32,608.02
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,828.35,585.37
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,793.49,563.98
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,751.36,537.63
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,707.54,509.91
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,658.97,477.17
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,609.69,443.09
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,557.33,406.89
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,504.3,369.08
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,446.98,326.35
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,391.56,283.83
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,334.37,239.44
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,280.09,196.16
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,223.46,151.05
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,172.5,110.7
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,121.24,72.32
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,78.93,44.15
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,40.64,24.04
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.52,14.74
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,20.43,9.55
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,36.36,24.65
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,57.73,40.83
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,80.61,59.16
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,104.36,77.76
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,130.91,98.53
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,206.48,153.36
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,304.86,226.94
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,355.97,267.02
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,410.16,308.67
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,461.67,346.89
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,515.85,385.96
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,567.39,421.55
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,617.21,454.79
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,665.1,486.07
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,713.89,516.97
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,754.69,542.64
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,794.05,566.97
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,831.43,588.01
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,864.27,605.71
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,890.23,621.36
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,913.5,635.34
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,936.95,649.42
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,957.76,661.85
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,777.98,544.58
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,565.24,395.84
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,783.51,551.73
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,963.22,668.12
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,829.08,579.24
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,671.15,468.83
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,806.36,567.17
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,905.48,633.48
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,756.28,534.0
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,597.92,421.84
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,703.92,502.27
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,777.77,557.38
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,589.21,426.29
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,409.05,295.46
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,365.52,266.07
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,323.34,236.69
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,372.25,275.07
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,407.58,302.17
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,363.25,269.77
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,319.33,237.06
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,230.71,171.06
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,157.46,117.07
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,130.63,96.77
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,105.51,77.53
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,82.31,59.63
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,60.63,42.63
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,40.74,26.41
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,21.36,10.85
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.63,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,25.64,13.27
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,41.61,29.21
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,61.77,42.74
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,74.92,55.55
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,97.53,73.59
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,121.49,92.55
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,147.78,113.11
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,175.19,134.25
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,225.05,172.32
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,281.69,215.14
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,269.45,204.98
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,254.39,192.39
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,338.74,256.1
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,433.35,325.71
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,565.56,424.52
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,710.51,528.95
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,750.89,555.56
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,789.88,581.52
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,669.36,490.87
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,513.31,373.71
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,540.42,393.21
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,574.75,416.59
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,548.03,396.4
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,527.43,380.69
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,683.54,492.11
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,825.62,589.28
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,708.26,506.8
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,574.97,413.04
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,770.44,556.67
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,931.7,666.91
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,915.26,655.75
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,895.77,644.14
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,869.38,628.99
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,840.44,612.09
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,807.1,590.93
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,771.51,568.14
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,530.51,396.01
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,300.52,222.74
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,314.46,234.61
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,326.39,244.16
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,396.56,299.24
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,444.36,335.61
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,383.52,289.47
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,329.78,248.33
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,308.35,229.77
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,274.29,199.02
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,218.14,152.7
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,168.63,112.14
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,119.71,74.74
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,78.59,46.59
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,40.97,25.43
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.78,14.44
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.67,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,25.94,13.23
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,44.43,31.54
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,73.19,48.74
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,112.59,76.34
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,138.18,99.07
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,157.44,116.86
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,222.2,164.53
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,305.92,227.81
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,314.48,236.98
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,307.09,232.08
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,401.97,303.27
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,517.83,388.1
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,497.06,370.93
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,457.26,339.44
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,469.43,346.71
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,478.78,351.45
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,549.56,402.04
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,630.04,458.0
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,739.11,536.24
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,853.97,615.66
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,759.34,546.15
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,640.33,459.35
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,677.85,486.54
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,715.28,512.58
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,829.97,594.83
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,932.23,666.69
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,932.61,667.26
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,930.15,666.84
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,920.92,661.31
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,908.96,654.07
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,849.11,612.03
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,790.38,570.48
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,806.93,585.68
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,816.89,595.82
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,789.3,578.24
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,758.33,558.39
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,716.73,531.06
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,674.12,502.56
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,435.01,328.29
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,210.83,157.15
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,348.26,264.45
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,455.8,343.84
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,414.33,311.42
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,370.77,277.07
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,316.45,234.27
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,265.92,193.86
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,213.86,152.3
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,166.69,114.9
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,120.42,80.3
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,82.09,53.67
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,47.52,31.31
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,29.54,17.08
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.53,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,23.85,11.3
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,38.71,26.71
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,67.63,40.74
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,110.49,69.04
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,156.2,103.96
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,208.93,146.51
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,262.47,190.74
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,320.18,238.17
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,375.13,283.47
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,432.58,329.58
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,487.84,372.32
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,544.95,415.16
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,596.74,452.5
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,647.81,488.14
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,695.69,520.54
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,742.72,550.2
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,784.2,576.66
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,823.69,601.5
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,853.09,618.53
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,884.49,636.78
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,910.49,653.06
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,933.5,667.47
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,841.42,602.71
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,713.94,508.53
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,860.48,616.01
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,981.01,695.8
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,980.91,694.06
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,977.46,691.29
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,968.19,686.01
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,955.58,678.71
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,938.24,668.78
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,917.68,656.79
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,891.25,641.99
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,861.96,625.2
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,827.76,603.99
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,791.14,580.95
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,704.2,521.49
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,619.09,459.58
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,535.84,399.77
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,464.96,347.75
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,498.86,376.63
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,505.95,383.41
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,447.09,337.48
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,391.44,293.11
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,333.78,246.59
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,278.55,200.88
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,221.77,153.9
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,170.2,111.5
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,119.23,72.25
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,75.25,42.2
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,37.05,25.22
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,24.25,12.88
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,23.08,10.36
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.53,24.03
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,66.71,39.59
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,109.76,68.08
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,155.61,103.28
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,208.54,146.35
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,262.25,191.1
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,318.99,237.94
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,348.01,264.42
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,361.33,276.43
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,405.24,309.71
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,449.81,342.53
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,410.4,311.56
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,355.96,268.44
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,335.18,251.83
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,312.02,233.25
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,318.42,237.53
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,319.06,237.49
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,382.88,283.33
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,442.25,324.77
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,481.27,351.7
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,520.75,378.62
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,355.87,260.89
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,186.74,136.5
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,502.48,368.66
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,803.54,567.64
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,902.78,633.61
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,978.43,678.59
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,895.05,624.5
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,792.38,552.95
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,693.15,487.54
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,589.91,417.54
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,574.02,408.84
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,557.44,398.88
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,513.81,369.09
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,465.36,335.8
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,606.08,441.78
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,703.78,513.9
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,554.96,407.24
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,421.43,309.63
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,478.88,355.74
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,503.07,374.83
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,447.8,332.72
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,393.31,290.29
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,334.92,243.95
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,279.54,198.93
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,223.03,152.82
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,171.1,110.6
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,119.8,71.83
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,75.46,41.98
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,36.6,24.69
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.5,12.01
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.68,9.67
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.59,24.03
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,66.39,38.83
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,110.56,67.56
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,158.6,104.39
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,212.42,148.02
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,240.4,177.28
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,250.65,189.71
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,332.81,251.94
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,438.97,332.74
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,495.25,375.59
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,553.4,418.57
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,605.13,455.55
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,656.47,491.08
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,704.99,523.54
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,752.56,553.06
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,790.3,575.77
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,829.06,598.92
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,863.89,619.2
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,896.29,637.7
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,922.94,654.15
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,946.49,668.69
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,967.18,680.09
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,984.77,689.58
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,993.72,695.62
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,999.13,699.62
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,999.02,698.87
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,995.35,696.03
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,986.17,690.9
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,973.45,683.68
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,955.82,673.78
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,934.82,661.75
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,907.74,645.5
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,877.61,627.24
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,842.55,605.65
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,804.97,582.24
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,763.42,555.94
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,719.89,528.02
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,671.02,495.72
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,621.06,460.45
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,568.22,422.84
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,514.02,383.09
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,456.5,339.67
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,400.22,295.74
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,341.12,248.19
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,283.14,200.45
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,224.78,152.27
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,171.41,108.48
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,118.25,67.83
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,73.16,37.85
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,32.77,21.28
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,21.68,10.25
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
