Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.58,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.64,7.11
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.67,20.62
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,63.45,33.9
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,110.01,63.01
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,159.36,101.35
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,215.34,147.85
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,271.05,195.09
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,333.29,247.18
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,390.27,294.55
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,449.03,341.82
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,505.01,385.6
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,561.27,428.17
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,613.01,466.08
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,664.55,502.7
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,712.64,534.72
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,759.26,564.73
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,800.55,590.47
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,839.53,614.35
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,874.13,635.26
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,905.96,654.2
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,932.11,670.43
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,954.99,684.56
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,973.48,694.75
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,988.52,702.77
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,997.12,708.21
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,1002.1,711.48
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,1001.98,710.16
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,998.25,706.69
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,989.42,701.55
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,977.02,694.23
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,958.26,681.49
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,936.16,666.71
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,909.35,651.42
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,879.47,634.03
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,841.1,609.6
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,801.02,583.89
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,758.73,556.45
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,714.57,527.51
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,667.68,495.78
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,617.58,460.07
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,564.39,422.02
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,511.09,382.7
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,453.1,337.96
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,395.56,292.4
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,336.54,245.06
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,280.36,198.86
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,222.35,151.3
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,169.88,108.62
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,117.92,69.34
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,74.44,40.51
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,34.61,22.74
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.76,10.71
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,21.08,7.55
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,40.76,28.2
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,67.35,40.94
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,111.94,69.19
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,159.12,105.28
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,215.44,150.92
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,270.21,195.81
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,332.48,246.53
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,390.0,293.76
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,449.85,341.44
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,508.18,386.67
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,567.12,431.02
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,620.35,469.8
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,673.06,507.07
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,719.73,537.49
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,767.19,566.61
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,809.29,592.71
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,849.19,617.01
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,885.25,638.49
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,918.65,658.02
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,945.5,674.55
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,969.15,689.04
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,987.05,698.71
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,1001.5,706.25
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,1010.98,711.93
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,1016.87,715.48
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,1017.24,714.17
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,1014.0,710.75
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,1004.22,704.81
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,990.89,696.76
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,972.56,685.64
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,950.79,672.39
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,923.47,655.61
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,893.09,636.85
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,857.9,614.88
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,820.02,591.02
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,777.03,564.57
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,732.06,536.45
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,682.64,503.57
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,631.97,467.69
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,578.15,429.41
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,522.87,388.91
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,464.52,344.21
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,407.19,298.96
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,346.36,250.29
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,286.75,201.47
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,227.27,152.58
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,172.84,108.16
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,118.91,67.45
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,73.39,37.66
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,32.44,20.87
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,21.2,9.23
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.82,4.37
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,33.34,22.01
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,63.88,35.45
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,111.47,65.63
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,160.63,103.59
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,216.87,149.78
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,272.76,196.37
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,335.91,248.26
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,394.06,296.03
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,454.19,343.8
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,510.88,386.84
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,568.51,428.97
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,620.81,466.53
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,673.08,502.85
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,721.41,534.07
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,768.3,563.2
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,810.44,588.63
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,850.24,612.13
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,885.13,632.4
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,917.21,650.68
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,943.07,666.24
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,965.63,679.75
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,983.36,689.19
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,997.52,696.48
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,1006.61,702.16
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,1012.07,705.71
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,1011.41,704.14
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,1007.12,700.47
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,997.72,695.2
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,984.72,687.8
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,965.77,677.04
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,943.4,664.14
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,916.36,647.96
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,886.22,629.75
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,850.94,608.09
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,813.03,584.56
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,770.63,558.78
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,726.17,531.25
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,677.46,499.43
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,627.49,464.19
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,572.86,425.38
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,518.2,385.32
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,460.26,340.9
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,403.27,295.87
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,343.56,248.02
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,286.35,200.92
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,225.12,150.61
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,170.23,105.7
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,116.32,64.85
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,70.54,34.94
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,29.56,18.43
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.15,8.01
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.44,2.41
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,29.38,18.6
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,62.18,32.16
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,110.12,62.47
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,160.14,101.09
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,216.92,147.78
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,273.48,195.15
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,335.89,246.37
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,394.02,293.81
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,453.99,341.09
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,511.27,384.05
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,568.44,425.24
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,621.39,462.64
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,673.58,498.26
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,722.05,529.05
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,768.93,557.86
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,810.65,582.78
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,850.03,605.85
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,885.04,626.2
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,917.22,644.6
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,944.06,660.91
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,967.61,675.23
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,984.9,684.29
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,998.59,691.23
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,1007.66,696.87
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,1013.1,700.42
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,1012.91,699.58
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,1009.08,696.63
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,999.65,691.43
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,986.6,684.12
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,968.55,674.1
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,947.03,661.93
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,919.39,645.56
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,888.63,627.17
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,852.61,605.28
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,814.11,581.61
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,771.86,556.39
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,727.6,529.4
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,677.99,497.23
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,627.13,461.77
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,573.86,424.2
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,519.16,384.4
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,460.57,339.74
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,402.91,294.43
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,343.11,246.79
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,285.89,199.92
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,224.97,150.03
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,170.34,105.46
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,116.06,64.52
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,69.99,34.56
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,28.86,17.72
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.32,6.88
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.11,1.13
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,26.67,16.32
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,60.51,30.02
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,109.22,60.83
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,160.35,100.51
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,218.05,148.25
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,276.43,197.44
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,337.37,247.95
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,395.48,295.7
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,455.34,343.24
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,512.12,386.15
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,568.47,427.08
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,621.67,465.18
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,674.1,501.55
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,721.98,532.17
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,768.05,560.81
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,810.17,586.37
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,849.99,610.08
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,883.6,629.75
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,914.11,647.32
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,940.74,663.7
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,964.12,678.07
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,981.74,687.75
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,995.8,695.29
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,1004.29,700.57
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,1009.17,703.75
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,1007.47,703.26
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,1002.18,700.67
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,992.86,695.36
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,980.02,687.93
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,959.49,674.31
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,935.81,658.78
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,909.36,644.0
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,879.91,627.19
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,844.21,605.09
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,806.09,581.26
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,763.13,554.94
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,720.97,528.8
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,672.33,495.99
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,622.44,460.7
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,567.71,421.71
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,512.93,381.52
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,455.66,337.7
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,399.12,293.11
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,338.15,244.52
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,281.0,197.67
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,222.48,149.44
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,168.31,105.02
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,114.51,64.28
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,69.15,34.7
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,28.54,17.41
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.48,5.73
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.62,0.74
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,27.71,17.12
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,61.75,31.64
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,110.02,62.52
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,160.75,101.68
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,218.52,149.14
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,275.61,197.04
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,338.18,248.42
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,396.5,295.89
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,456.78,343.25
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,514.46,387.06
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,572.68,429.66
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,625.5,466.98
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,678.44,503.1
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,726.48,533.47
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,772.89,561.63
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,815.4,588.23
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,855.61,613.07
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,890.17,632.79
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,921.84,650.5
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,948.09,666.48
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,971.05,680.47
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,986.81,688.64
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,998.88,694.64
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,1007.3,699.94
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,1012.13,703.17
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,1010.89,703.24
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,1006.08,701.23
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,996.24,695.79
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,982.89,688.27
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,963.22,677.23
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,940.28,664.13
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,912.27,647.42
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,881.3,628.75
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,842.1,604.59
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,805.45,581.93
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,761.86,555.51
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,716.57,527.5
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,540.79,400.53
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,383.87,283.28
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,464.24,347.07
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,506.39,379.45
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,447.96,334.35
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,391.06,289.51
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,331.28,241.85
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,274.82,195.68
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,217.67,148.45
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,165.62,105.87
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,113.54,66.7
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,69.33,37.52
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,30.88,19.33
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.89,5.24
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.9,0.49
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.49,18.52
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,61.07,33.26
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,107.21,63.27
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,155.33,100.21
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,210.84,145.46
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,265.5,191.35
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,325.05,240.72
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,382.38,287.52
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,442.07,334.66
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,498.98,377.6
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,556.11,419.12
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,609.03,456.89
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,661.52,493.14
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,710.58,525.44
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,755.22,553.21
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,796.75,578.49
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,836.13,601.99
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,870.5,621.96
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,902.13,639.98
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,928.45,654.49
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,951.65,666.99
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,969.18,676.29
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,983.32,683.56
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,992.52,688.93
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,998.23,692.26
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,996.95,691.8
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,992.17,689.32
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,982.94,683.84
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,970.26,676.34
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,951.33,665.37
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,929.21,652.44
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,902.05,635.7
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,871.96,617.11
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,835.83,594.85
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,797.44,571.0
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,759.02,546.71
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,714.79,518.32
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,664.9,484.96
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,614.13,449.67
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,559.61,411.55
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,505.24,372.35
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,446.4,328.07
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,389.51,283.94
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,329.93,237.14
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,273.59,191.7
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,215.49,144.78
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,162.91,102.63
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,111.05,64.21
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,67.32,35.82
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,29.79,18.28
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.93,4.23
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,31.12,19.68
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,61.66,34.44
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,108.36,64.58
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,156.28,101.17
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,211.83,146.16
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,266.99,191.63
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,327.88,241.14
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,385.14,287.51
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,444.71,334.13
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,502.25,377.84
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,560.23,420.43
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,613.42,457.85
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,666.15,493.62
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,714.79,523.77
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,759.02,549.2
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,800.78,575.04
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,840.36,599.15
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,875.24,618.7
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,907.43,636.31
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,933.97,651.05
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,957.34,663.81
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,975.46,673.35
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,990.2,680.9
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,999.01,686.35
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,1004.25,689.8
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,1003.95,690.42
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,1000.08,688.99
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,990.17,683.56
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,976.75,676.08
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,957.91,664.28
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,935.72,650.43
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,908.49,634.16
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,878.25,615.98
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,840.66,593.29
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,801.08,569.13
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,758.23,543.48
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,716.34,518.09
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,666.8,485.22
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,616.31,450.14
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,561.49,411.99
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,506.75,372.66
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,448.26,328.6
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,390.29,283.68
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,330.53,236.75
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,273.89,191.06
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,215.22,143.78
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,162.24,101.41
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,109.9,62.74
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,66.77,35.03
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.9,16.61
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.34,2.19
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,17.09,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,33.26,21.34
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,62.02,36.39
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,106.18,65.35
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,152.57,100.58
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,206.71,143.99
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,262.59,189.78
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,323.09,238.98
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,379.73,284.66
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,439.05,331.0
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,495.1,372.81
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,552.65,414.13
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,606.05,451.85
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,659.08,488.12
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,707.54,519.36
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,754.87,547.59
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,796.24,573.6
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,835.58,598.07
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,870.91,618.47
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,897.42,633.07
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,867.91,610.95
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,814.26,569.2
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,904.02,632.25
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,980.46,678.81
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,989.47,683.51
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,995.04,686.75
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,993.67,686.24
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,988.86,683.77
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,979.22,678.07
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,966.19,670.4
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,946.05,658.4
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,922.86,644.56
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,895.24,627.95
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,870.58,613.22
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,833.38,590.37
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,794.13,566.09
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,751.34,540.39
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,706.93,513.08
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,656.65,479.05
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,606.12,444.01
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,551.08,405.52
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,496.48,366.17
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,438.22,322.37
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,381.9,278.8
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,323.03,232.78
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,267.81,188.54
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,210.45,142.62
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,157.45,100.57
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,107.05,63.44
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,66.1,36.85
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,30.26,18.34
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,18.29,1.0
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.97,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.59,18.28
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,60.29,33.23
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,106.75,63.33
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,154.77,100.07
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,210.49,145.25
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,266.05,191.1
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,327.29,240.9
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,384.78,287.5
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,444.63,334.44
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,502.5,378.45
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,561.0,421.47
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,614.39,459.4
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,667.32,495.79
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,713.69,525.74
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,761.03,554.97
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,803.41,580.35
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,843.63,603.91
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,879.1,624.37
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,911.9,642.94
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,938.62,659.26
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,962.15,673.62
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,981.26,684.24
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,997.04,692.85
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,1006.44,699.05
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,1012.21,703.15
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,1011.83,702.1
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,1007.79,698.92
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,998.11,693.5
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,984.83,685.94
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,966.05,673.9
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,943.83,659.76
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,916.47,643.49
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,886.01,625.21
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,849.89,603.17
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,811.15,579.26
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,768.55,553.55
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,723.94,526.12
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,673.79,493.49
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,622.5,457.56
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,568.36,419.3
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,512.72,378.77
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,453.58,333.73
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,395.73,288.31
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,335.03,240.07
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,275.9,191.87
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,216.25,143.2
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,162.21,99.53
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,107.78,59.13
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,62.56,30.42
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,24.7,13.89
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.26,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
