Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.59,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.82,17.58
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,60.26,33.27
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,105.74,62.82
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,155.17,100.66
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,211.11,145.95
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,266.51,192.05
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,327.5,242.23
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,384.78,288.84
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,444.49,335.9
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,502.11,380.07
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,560.19,423.22
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,613.02,461.03
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,665.41,497.36
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,714.22,528.43
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,761.78,556.89
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,800.16,579.77
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,839.88,603.23
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,874.01,622.99
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,905.47,640.88
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,932.27,657.03
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,955.93,671.22
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,973.87,680.43
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,988.44,687.61
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,997.09,693.0
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,1002.2,696.34
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,1001.29,694.99
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,996.84,691.58
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,987.37,686.28
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,974.4,678.91
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,956.05,666.85
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,934.38,652.8
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,906.25,635.8
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,875.18,616.91
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,839.98,595.52
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,802.26,572.33
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,758.59,545.93
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,715.88,519.8
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,665.77,486.61
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,614.67,450.97
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,559.38,412.18
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,504.19,372.19
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,445.49,327.63
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,387.31,282.21
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,327.21,234.7
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,270.35,188.55
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,211.62,140.99
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,158.72,98.58
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,105.89,59.56
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,62.74,32.14
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,26.0,14.72
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.82,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,9.53,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.22,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,29.86,18.22
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,50.7,34.07
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,75.81,53.43
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,103.77,75.53
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,133.78,99.27
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,189.69,141.16
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,258.81,193.98
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,317.37,239.09
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,386.73,291.74
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,466.71,351.53
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,559.66,419.73
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,613.14,457.36
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,666.14,493.58
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,711.88,522.66
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,758.34,550.99
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,800.04,575.85
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,839.6,598.91
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,873.81,618.2
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,905.19,635.46
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,864.67,606.69
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,791.38,551.84
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,897.01,625.37
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,982.6,677.46
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,943.75,652.46
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,883.35,608.46
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,859.98,594.29
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,827.74,574.26
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,910.98,635.18
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,964.65,670.59
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,943.88,658.21
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,920.13,644.47
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,892.38,627.87
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,867.63,613.17
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,830.68,590.46
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,791.62,566.24
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,748.28,539.89
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,703.37,512.01
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,653.92,478.12
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,603.66,442.91
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,548.76,404.28
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,494.01,364.61
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,436.76,321.22
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,380.79,277.59
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,321.04,230.63
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,264.88,185.42
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,207.24,139.05
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,155.31,97.66
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,102.76,59.02
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,61.19,32.47
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.84,15.24
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,15.03,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,9.05,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,16.24,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.67,19.65
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,60.28,35.18
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,103.98,64.0
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,150.23,99.2
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,204.51,142.82
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,260.39,188.43
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,320.79,237.2
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,377.33,282.81
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,436.63,329.19
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,493.19,371.54
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,551.34,413.53
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,604.43,450.83
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,657.28,486.64
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,705.32,517.02
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,752.16,544.21
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,747.11,535.01
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,722.46,511.68
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,810.3,571.4
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,898.57,624.61
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,925.35,639.29
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,949.11,652.59
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,959.78,656.53
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,966.23,658.08
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,974.8,663.49
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,980.09,667.01
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,977.57,664.55
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,971.78,660.3
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,856.95,586.2
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,732.01,501.19
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,829.24,571.55
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,904.9,623.29
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,880.67,609.18
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,849.39,591.45
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,809.57,567.38
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,768.74,541.71
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,724.96,513.51
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,680.17,484.19
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,631.14,451.79
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,581.77,418.44
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,528.08,381.86
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,472.82,343.19
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,416.12,301.69
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,361.92,260.99
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,304.47,217.57
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,251.32,176.55
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,196.8,134.5
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,148.5,97.56
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,100.73,63.16
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,62.52,37.76
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,31.6,18.74
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,15.54,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,15.68,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,30.52,18.64
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,59.03,37.52
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,100.63,66.6
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,100.31,71.55
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,84.22,63.06
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,100.17,75.76
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,116.17,88.24
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,170.13,130.18
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,226.6,173.31
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,247.06,187.85
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,267.11,201.87
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,356.54,268.33
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,448.69,334.51
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,510.71,376.94
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,582.91,425.24
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,570.51,414.23
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,559.45,404.65
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,581.45,418.49
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,602.7,431.42
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,625.27,446.24
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,647.28,460.66
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,640.26,455.35
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,631.87,449.41
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,655.02,465.11
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,677.47,480.01
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,675.94,479.23
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,673.4,478.05
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,463.99,336.07
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,242.5,177.54
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,251.29,184.95
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,260.0,191.44
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,333.09,244.96
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,399.26,292.24
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,237.02,175.03
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,77.5,54.78
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,53.15,36.25
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,28.87,17.29
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,149.84,112.28
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,269.49,202.88
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,181.34,136.53
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,99.77,73.87
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,98.78,73.51
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,97.77,73.01
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,84.67,62.83
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,71.61,52.56
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,58.6,42.17
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,45.54,31.55
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,33.89,21.97
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,22.26,12.26
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.44,4.96
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.63,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.38,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.45,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,26.5,15.45
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,47.89,32.43
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,72.89,52.39
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,100.55,74.66
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,130.73,99.12
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,194.93,147.99
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,273.55,209.64
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,303.76,235.66
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,327.21,254.97
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,340.95,265.19
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,352.67,273.02
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,420.1,324.99
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,498.67,384.54
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,460.46,352.76
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,412.78,313.71
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,476.97,361.47
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,536.89,405.21
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,569.13,427.93
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,601.42,450.58
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,530.14,396.71
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,446.22,333.4
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,527.65,393.56
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,619.62,459.37
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,564.02,417.98
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,516.92,382.93
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,597.41,441.55
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,667.03,491.22
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,684.03,503.28
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,699.42,514.4
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,675.14,496.98
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,650.3,479.38
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,723.28,534.32
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,786.55,580.81
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,659.15,489.36
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,541.05,403.27
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,527.55,395.58
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,511.43,385.29
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,451.95,342.02
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,395.65,300.66
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,313.43,239.61
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,241.9,185.51
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,156.89,119.86
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,74.48,54.72
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,64.2,46.79
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,53.92,38.67
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,44.13,30.79
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,22.76
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,25.51,15.37
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,16.68,7.89
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.72,2.01
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.81,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.4,0.28
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.09
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,21.32,12.04
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,29.23,18.73
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,37.14,25.34
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,79.93,60.61
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,122.72,95.23
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,84.74,64.03
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,46.5,32.62
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,50.24,35.49
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,53.99,38.31
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,40.02,26.88
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,26.06,15.51
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,90.71,67.22
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,156.14,118.21
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,247.88,188.74
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,348.92,264.12
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,367.16,276.75
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,385.42,289.66
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,306.18,230.61
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,221.19,166.58
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,187.45,140.95
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,153.69,114.97
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,223.27,168.23
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,293.42,220.6
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,262.91,197.22
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,232.43,174.15
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,203.43,152.36
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,174.54,130.48
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,206.33,154.86
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,238.06,178.89
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,252.93,190.54
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,267.67,202.2
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,287.66,217.56
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,307.24,232.58
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,265.43,201.44
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,224.31,170.64
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,212.45,162.09
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,200.67,153.48
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,266.22,205.59
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,323.94,250.05
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,219.52,169.49
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,126.69,96.97
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,109.26,83.67
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,91.9,70.04
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,75.09,56.44
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,58.38,42.66
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,43.14,29.94
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,27.86,17.0
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.23,6.99
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.1,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,15.76,6.9
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,29.72,18.65
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,43.62,30.58
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,59.77,44.22
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,76.04,57.74
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,84.09,64.13
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,92.12,70.34
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,69.34,51.5
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,46.5,32.64
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,60.5,43.84
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,74.54,54.89
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,148.32,113.33
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,223.48,171.12
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,229.1,174.45
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,234.63,177.88
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,378.89,287.16
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,531.79,397.37
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,530.59,393.28
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,519.14,383.02
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,541.06,397.77
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,572.0,418.3
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,582.8,424.69
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,592.98,430.78
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,510.49,372.69
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,436.93,320.3
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,482.27,352.47
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,527.23,383.13
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,520.71,379.45
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,513.78,375.88
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,624.19,456.53
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,728.33,529.99
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,639.82,468.27
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,562.91,414.52
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,430.98,321.28
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,305.41,229.13
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,415.27,313.85
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,502.65,379.25
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,451.0,341.65
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,401.48,305.73
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,273.61,209.9
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,157.77,120.37
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,183.67,141.52
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,203.43,157.11
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,174.28,134.36
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,145.69,111.74
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,117.19,88.78
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,90.1,66.8
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,64.82,46.52
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,42.13,28.16
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,24.59,13.02
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.63,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.77,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.22,13.32
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,55.79,29.66
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,102.48,60.56
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,130.43,90.6
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,139.81,105.13
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,171.22,130.94
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,202.7,156.2
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,222.3,171.95
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,242.03,187.23
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,297.69,229.69
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,353.83,271.77
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,391.9,299.82
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,430.51,327.94
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,451.93,341.99
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,471.93,354.81
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,522.98,391.63
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,575.75,429.06
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,617.55,457.37
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,668.27,491.35
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,707.94,518.62
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,747.67,545.75
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,700.82,511.47
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,659.98,481.37
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,564.06,413.31
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,456.43,335.67
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,475.59,349.29
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,494.37,362.07
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,675.67,494.23
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,839.81,608.43
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,709.94,516.66
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,583.23,426.26
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,393.76,292.61
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,213.45,158.92
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,167.28,124.37
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,121.72,89.53
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,86.34,62.31
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,51.26,34.96
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,93.31,68.17
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,135.64,101.36
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,74.07,53.46
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.0,4.85
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.21,2.63
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.42,0.39
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.03,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.63,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.7,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.78,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.85,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.2,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.04,3.75
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,22.73,12.82
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,33.43,21.93
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,46.47,32.9
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,59.51,43.7
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,84.11,63.63
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,108.88,83.28
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,230.6,178.72
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,368.82,285.4
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,367.14,283.17
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,347.94,266.92
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,411.48,314.85
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,485.68,369.36
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,549.98,415.22
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,618.44,463.06
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,605.44,450.62
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,577.97,428.47
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,569.18,420.7
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,557.6,410.81
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,533.6,392.91
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,516.73,379.96
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,558.33,408.48
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,610.04,442.93
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,642.57,465.01
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,674.53,486.63
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,741.34,533.12
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,796.8,571.26
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,762.8,547.27
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,728.06,523.52
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,722.74,521.23
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,715.59,517.49
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,411.51,306.49
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,117.13,85.45
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,138.16,102.37
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,159.09,118.64
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,331.15,251.64
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,485.08,365.52
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,373.6,282.79
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,265.07,201.32
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,135.72,102.51
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.21,2.63
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.82,1.53
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.42,0.42
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.02,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.63,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.7,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.78,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.85,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,15.73,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,26.99,15.08
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,56.51,33.17
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,100.9,63.31
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,147.13,99.12
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,202.06,144.03
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,258.92,191.4
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,320.87,242.67
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,277.79,214.07
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,200.86,154.42
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,364.74,283.26
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,555.99,428.9
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,542.89,415.78
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,502.76,382.08
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,540.71,408.54
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,578.21,433.85
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,517.81,387.45
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,448.15,333.96
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,549.51,407.63
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,646.95,475.94
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,808.96,595.74
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,954.51,693.75
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,900.89,655.68
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,814.66,590.67
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,915.85,665.57
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,991.2,714.97
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,888.72,644.22
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,762.94,551.46
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,728.72,528.29
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,684.59,497.81
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,608.8,444.61
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,525.46,385.45
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,565.71,415.72
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,593.63,436.59
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,645.49,476.58
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,686.63,508.31
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,678.79,505.02
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,663.52,496.49
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,585.06,439.66
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,513.19,387.04
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,502.45,380.77
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,479.55,363.71
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,421.5,318.57
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,364.97,273.52
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,304.74,225.17
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,248.76,179.12
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,191.49,132.13
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,139.19,89.77
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,88.67,52.43
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,49.28,27.02
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,21.22,8.65
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.53,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.81,0.0
