Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,15.75,7.08
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,24.11,14.17
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,33.88,22.38
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,43.66,30.49
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,54.39,39.25
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,65.13,47.88
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,53.47,38.2
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,41.83,28.58
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,66.57,48.38
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,91.38,67.9
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,108.34,81.08
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,125.36,94.2
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,144.41,108.66
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,163.69,123.15
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,189.75,142.96
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,216.11,162.82
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,221.3,166.47
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,226.48,170.19
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,252.82,189.84
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,279.28,209.38
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,307.81,229.91
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,336.42,250.27
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,396.93,294.18
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,448.29,330.72
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,387.01,286.3
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,317.06,235.43
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,313.41,233.51
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,309.67,231.31
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,360.14,268.7
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,401.81,299.1
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,355.97,265.53
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,303.41,227.07
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,329.78,247.26
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,348.06,261.14
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,203.69,153.71
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,62.46,44.24
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,37.7,24.73
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.01,4.9
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,54.92,38.82
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,96.98,72.59
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,198.9,153.28
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,283.36,215.91
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,265.26,199.01
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,238.36,173.7
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,181.66,127.96
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,133.26,89.85
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,85.92,54.85
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,49.74,30.24
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,23.0,8.89
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.72,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.12,2.77
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,23.2,13.27
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,23.63
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,48.81,35.11
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,62.28,46.36
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,80.44,61.16
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,98.71,75.75
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,130.96,101.52
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,164.01,127.58
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,163.26,126.23
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,162.08,124.59
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,191.25,147.14
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,221.04,169.85
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,225.19,172.19
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,229.26,174.54
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,323.69,245.8
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,415.64,312.49
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,393.59,293.81
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,370.44,275.01
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,357.27,264.51
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,334.75,247.23
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,343.52,252.01
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,352.22,256.23
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,355.91,260.16
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,359.46,263.85
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,385.78,283.62
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,401.7,295.82
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,476.98,350.69
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,551.29,403.65
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,524.66,385.52
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,498.04,367.78
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,606.79,450.2
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,706.14,523.52
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,630.34,469.85
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,551.1,413.77
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,515.02,388.92
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,478.93,363.49
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,305.66,234.38
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,135.71,102.4
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,72.19,52.69
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.28,1.94
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.21,2.74
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.13,3.53
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.27,2.02
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.41,0.5
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.02,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.63,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.24,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,1.2
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,19.47,10.1
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,29.7,18.81
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,41.81,28.96
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,53.93,38.93
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,66.98,49.45
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,80.06,59.79
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,77.29,57.31
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,74.49,54.84
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,177.4,136.39
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,284.09,218.16
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,289.39,221.19
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,293.23,223.29
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,328.97,249.37
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,365.5,275.59
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,459.86,345.53
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,551.16,411.59
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,597.62,443.49
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,645.07,475.86
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,729.92,536.53
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,816.79,597.13
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,800.52,583.91
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,789.32,574.62
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,705.65,515.2
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,629.71,460.28
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,831.8,610.14
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,997.97,721.06
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,863.17,628.73
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,701.48,510.57
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,769.08,561.54
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,829.28,605.43
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,801.45,587.15
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,771.49,567.89
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,795.57,590.16
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,794.4,591.27
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,753.36,564.18
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,706.41,532.95
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,653.74,496.25
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,600.7,457.62
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,544.19,415.88
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,487.87,373.08
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,426.22,324.47
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,367.16,276.61
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,305.87,226.51
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,248.79,178.77
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,188.93,129.37
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,136.84,87.24
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,84.61,48.85
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,45.68,24.26
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,16.08,2.18
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,14.3,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.65,12.16
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,55.56,31.33
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,101.1,62.32
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,149.18,99.88
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,208.11,148.48
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,264.81,196.43
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,327.89,249.26
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,328.39,253.99
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,298.14,231.22
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,421.67,328.32
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,567.78,441.05
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,622.43,482.15
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,676.81,522.41
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,727.69,557.22
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,773.91,587.46
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,816.23,615.8
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,856.34,642.4
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,893.21,665.53
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,927.56,686.78
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,954.11,703.44
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,977.39,717.93
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,994.8,727.4
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,1008.66,734.59
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,1017.41,740.03
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,1022.48,743.21
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,1021.83,741.24
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,1017.47,737.01
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,1006.44,729.7
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,991.78,720.17
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,971.16,707.19
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,947.15,692.03
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,918.51,673.49
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,886.83,652.93
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,846.83,626.68
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,804.84,598.96
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,763.55,572.48
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,716.15,541.4
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,662.49,503.46
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,608.44,463.74
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,550.91,421.04
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,493.64,377.39
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,431.24,328.03
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,371.47,279.49
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,309.04,228.4
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,250.9,179.76
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,190.35,129.85
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,137.75,87.46
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,84.53,48.6
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,45.13,23.84
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,16.14,0.39
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.39,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.24,9.37
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,56.04,27.85
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,106.25,60.98
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,158.99,102.83
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,220.19,154.29
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,279.63,205.45
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,345.6,261.33
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,406.52,312.25
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,469.6,363.18
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,529.13,409.9
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,588.13,454.75
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,643.11,496.06
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,697.25,534.88
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,747.36,567.81
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,795.83,599.05
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,838.65,625.92
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,878.97,650.77
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,913.8,671.66
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,945.55,690.34
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,971.7,706.38
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,994.34,720.14
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1010.2,729.82
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,1022.11,737.07
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,953.95,691.97
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,862.09,623.29
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,954.33,691.61
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,1023.84,734.88
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,1012.08,726.77
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,996.65,717.0
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,975.26,703.76
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,950.5,688.4
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,921.03,671.05
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,888.51,651.6
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,847.28,624.88
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,804.29,596.83
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,762.41,569.33
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,714.5,537.37
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,596.91,450.92
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,486.13,367.55
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,500.46,380.92
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,491.28,374.57
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,429.66,325.77
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,370.39,277.72
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,308.02,226.73
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,249.85,178.09
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,188.76,127.86
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,135.82,85.33
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,82.52,46.48
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,42.69,21.63
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,12.39,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.53,9.27
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,57.09,29.35
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,106.48,62.67
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,157.99,103.25
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,218.13,153.12
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,276.8,203.15
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,340.36,256.32
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,400.78,306.42
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,464.06,357.19
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,523.0,402.47
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,582.9,446.86
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,637.83,486.9
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,692.18,525.36
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,738.63,554.53
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,786.55,584.14
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,829.41,610.94
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,869.93,635.87
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,905.07,655.71
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,937.33,673.44
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,963.2,688.3
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,985.7,701.01
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,1003.18,709.81
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,1017.07,716.47
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,1024.3,720.56
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,1027.77,722.53
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,1025.96,719.96
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,1020.38,715.26
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,1008.58,708.33
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,993.13,699.29
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,972.64,687.22
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,948.7,673.07
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,918.18,654.78
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,884.65,634.55
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,843.42,609.66
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,800.44,583.35
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,648.37,479.58
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,499.71,371.45
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,476.48,356.58
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,444.7,334.51
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,379.85,287.47
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,324.44,246.64
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,277.71,211.38
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,233.39,177.37
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,196.15,148.39
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,159.94,119.58
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,156.36,110.24
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,132.87,82.79
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,80.69,44.87
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,39.92,19.45
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.61,9.51
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,53.81,30.36
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,98.89,61.45
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,146.17,98.13
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,202.34,143.75
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,259.54,191.03
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,320.47,240.57
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,333.73,254.16
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,325.98,249.16
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,376.35,286.39
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,429.26,324.04
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,429.04,321.72
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,427.04,317.89
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,587.48,434.14
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,759.0,548.09
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,681.68,490.31
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,566.06,406.95
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,737.79,529.71
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,906.29,637.9
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,850.73,599.39
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,772.41,544.65
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,786.89,555.81
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,799.81,564.92
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,912.3,644.81
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,998.33,700.03
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,930.59,656.17
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,842.48,594.52
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,806.74,572.34
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,778.54,554.05
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,866.4,620.1
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,927.92,662.68
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,588.76,435.96
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,231.06,170.44
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,538.87,407.1
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,789.58,582.71
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,743.46,552.06
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,695.89,522.34
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,609.81,460.12
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,528.77,400.52
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,392.99,299.94
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,274.65,210.08
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,281.26,215.73
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,276.96,211.13
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,231.2,174.61
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,187.31,138.91
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,143.75,103.39
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,103.78,70.96
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,66.15,42.16
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,34.8,19.19
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,12.39,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,21.03,8.02
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,53.66,29.19
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,99.3,60.51
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,147.76,98.24
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,206.87,146.25
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,262.86,192.8
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,324.06,242.59
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,382.61,289.12
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,444.14,335.93
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,501.84,377.16
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,560.89,417.21
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,615.18,454.95
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,668.36,491.03
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,716.28,522.24
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,762.74,551.18
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,805.02,578.23
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,845.29,603.89
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,879.96,626.67
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,911.86,647.74
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,937.72,664.32
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,960.51,679.08
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,864.64,614.74
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,746.77,530.39
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,883.13,629.04
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,996.93,702.59
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,945.87,669.93
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,874.19,619.69
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,699.43,502.54
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,515.62,373.88
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,743.9,542.8
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,924.02,664.64
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,736.91,536.73
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,545.99,398.8
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,683.35,504.27
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,781.02,575.82
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,735.0,545.82
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,689.02,515.94
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,635.55,478.62
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,582.11,440.42
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,525.04,399.02
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,468.95,357.1
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,408.66,310.29
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,350.89,264.09
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,289.28,214.33
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,230.48,165.89
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,173.02,118.63
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,123.07,78.52
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,73.8,42.75
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,36.26,18.23
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,20.34,6.99
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,53.23,29.32
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,98.58,60.95
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,146.55,98.55
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,203.3,145.07
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,260.93,193.41
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,322.33,244.17
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,380.7,292.33
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,442.14,341.67
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,499.97,386.38
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,559.53,431.06
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,613.41,471.06
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,666.07,509.3
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,716.14,543.84
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,765.52,576.32
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,808.14,604.46
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,848.74,631.03
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,883.92,652.51
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,909.78,667.66
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,935.6,683.85
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,958.31,697.99
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,870.0,635.05
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,751.42,545.38
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,884.33,644.69
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,994.52,719.34
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,993.09,717.91
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,988.17,715.21
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,976.79,708.12
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,962.04,698.97
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,941.96,686.72
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,925.91,677.19
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,896.31,658.39
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,863.91,637.74
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,821.38,610.32
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,777.58,581.81
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,731.43,552.06
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,685.58,521.18
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,634.62,484.65
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,582.66,446.56
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,525.21,403.91
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,468.67,360.73
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,409.21,313.52
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,351.75,266.58
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,289.99,215.69
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,232.96,167.81
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,174.07,119.08
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,121.42,76.62
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,71.99,40.76
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,34.69,16.66
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,19.69,5.95
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,52.07,27.92
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,98.25,59.75
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,104.03,73.12
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,84.61,64.26
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,188.43,141.97
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,325.39,248.67
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,383.69,297.0
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,444.82,346.34
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,503.48,392.48
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,563.93,438.73
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,618.3,479.91
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,672.33,519.92
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,636.93,487.58
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,571.41,432.66
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,711.47,540.44
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,848.65,637.81
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,741.47,556.6
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,587.73,436.75
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,783.57,585.79
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,962.36,709.44
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,838.8,620.84
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,673.26,495.76
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,584.51,432.14
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,482.95,357.79
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,597.87,442.08
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,700.08,514.66
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,857.99,633.92
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,974.65,714.77
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,953.27,700.32
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,928.62,684.62
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,898.37,666.51
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,865.2,646.3
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,826.61,620.9
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,785.84,593.81
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,739.79,563.45
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,695.33,533.88
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,642.81,496.18
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,589.68,456.41
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,444.26,344.6
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,319.32,247.18
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,354.76,274.47
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,355.36,270.68
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,292.89,218.16
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,234.82,168.48
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,175.04,117.88
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,122.84,75.09
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,71.48,38.11
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,33.15,14.35
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
