Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,19.13,4.93
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,52.18,27.35
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,98.86,59.55
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,149.07,99.42
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,206.95,147.7
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,203.33,153.88
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,170.49,132.13
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,209.75,163.0
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,251.37,195.12
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,335.21,259.9
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,430.84,332.29
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,470.54,361.18
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,509.35,389.1
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,632.02,482.56
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,767.2,579.48
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,809.77,607.12
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,844.73,629.96
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,761.85,567.29
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,634.23,468.48
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,687.75,506.67
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,731.95,537.27
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,745.64,547.56
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,758.53,557.54
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,466.23,349.71
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,152.02,111.88
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,199.71,148.68
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,247.63,184.82
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,380.18,283.8
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,505.61,374.51
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,439.02,325.98
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,373.46,278.22
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,492.27,367.82
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,595.32,443.23
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,439.29,329.44
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,275.55,206.87
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,259.61,195.67
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,243.66,184.05
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,388.12,297.36
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,499.83,381.58
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,430.13,329.27
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,370.8,284.55
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,241.73,185.46
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,130.27,98.99
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,192.27,144.98
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,221.13,159.61
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,163.35,112.26
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,113.8,72.95
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,66.23,38.52
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,30.48,13.99
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.48,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,18.87,3.99
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,50.13,29.16
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,94.4,60.98
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,140.66,97.11
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,195.77,141.81
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,243.94,182.42
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,295.54,225.05
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,314.23,241.96
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,323.96,249.8
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,313.84,241.36
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,293.84,224.51
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,399.3,305.17
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,517.11,392.45
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,474.9,358.07
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,421.99,316.05
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,633.71,476.37
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,843.97,623.44
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,879.04,643.21
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,911.62,662.59
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,938.27,678.99
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,961.86,693.44
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,851.1,615.57
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,707.08,509.66
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,672.11,485.55
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,635.7,459.58
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,826.38,599.09
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,988.35,708.52
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,976.27,699.68
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,960.86,690.31
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,844.14,611.81
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,722.05,524.13
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,798.93,583.88
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,851.46,622.45
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,812.84,596.98
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,772.12,570.64
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,727.45,541.13
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,679.15,507.64
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,626.72,470.81
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,573.96,432.89
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,516.25,390.87
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,459.7,348.49
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,398.9,301.13
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,340.75,254.6
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,279.27,205.11
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,221.0,157.38
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,163.37,110.7
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,113.78,71.59
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,65.55,37.16
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,29.46,12.45
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,18.43,2.82
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,51.33,27.96
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,96.42,59.79
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,144.79,97.7
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,202.07,144.44
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,257.92,191.06
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,322.02,243.45
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,380.09,290.22
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,441.32,337.96
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,499.47,382.08
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,559.34,426.1
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,613.45,465.38
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,667.56,503.67
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,717.23,536.97
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,764.0,566.24
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,806.62,593.43
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,847.29,619.08
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,881.97,639.7
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,914.09,658.55
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,846.91,610.95
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,756.06,543.54
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,878.44,631.29
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,991.41,703.98
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,998.73,707.33
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,1002.53,709.58
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,999.26,707.99
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,992.49,704.37
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,980.74,697.3
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,965.61,688.23
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,902.83,648.1
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,833.89,599.41
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,778.42,563.86
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,723.43,527.89
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,638.91,469.42
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,567.11,418.63
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,356.9,267.36
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,156.53,115.8
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,151.45,112.56
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,146.47,109.07
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,151.54,113.63
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,156.3,117.94
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,136.91,103.4
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,117.92,89.02
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,98.5,74.01
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,79.17,58.74
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,60.88,43.98
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,42.71,29.03
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,27.4,16.17
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.05,2.27
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.2,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,32.53,20.02
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,54.55,38.58
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,81.82,60.67
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,111.5,84.74
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,148.35,114.2
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,191.58,148.48
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,276.5,214.46
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,379.84,293.78
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,390.08,300.49
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,389.65,298.41
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,427.99,325.46
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,465.96,351.3
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,442.84,331.44
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,405.35,301.4
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,390.96,289.92
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,374.78,277.0
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,395.58,290.85
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,416.43,304.36
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,403.56,294.63
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,390.17,284.75
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,536.83,389.1
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,674.49,482.0
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,737.8,524.17
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,789.23,558.98
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,879.69,621.37
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,959.57,674.78
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,947.66,666.77
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,932.79,658.06
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,912.75,646.84
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,889.78,633.78
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,858.0,614.96
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,824.08,594.29
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,792.68,576.16
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,757.65,555.11
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,711.14,525.69
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,663.72,494.88
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,611.99,459.3
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,559.9,422.49
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,502.06,380.75
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,445.73,338.86
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,383.26,290.57
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,326.67,245.42
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,266.1,196.76
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,210.99,151.68
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,153.98,105.85
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,105.57,67.99
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,59.07,34.23
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,24.75,8.34
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,17.68,0.35
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,50.08,27.92
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,95.69,60.7
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,143.66,98.55
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,200.65,145.25
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,256.11,191.27
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,320.56,243.65
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,330.39,254.24
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,315.2,243.05
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,333.77,256.47
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,347.59,265.37
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,407.32,309.66
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,471.07,355.75
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,614.66,461.72
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,764.88,565.94
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,695.95,512.36
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,588.7,431.59
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,626.08,456.95
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,673.68,487.59
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,512.45,374.42
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,334.52,245.53
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,247.13,182.04
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,160.64,117.45
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,491.56,363.47
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,802.67,573.66
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,897.34,638.95
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,980.37,694.88
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,967.33,686.68
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,951.11,677.5
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,784.04,565.24
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,609.52,441.64
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,740.55,540.38
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,839.37,611.91
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,801.06,587.34
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,760.63,562.15
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,713.17,531.56
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,664.83,499.55
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,535.53,405.18
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,421.75,319.95
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,444.25,339.58
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,445.81,341.29
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,381.74,291.02
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,324.25,244.78
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,263.51,195.54
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,208.35,150.12
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,150.99,103.95
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,102.93,66.51
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,57.12,33.14
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,23.35,6.3
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,11.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.72,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,48.3,27.57
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,91.07,58.79
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,139.22,96.56
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,195.11,141.91
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,249.55,186.63
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,310.11,235.62
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,367.26,282.11
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,428.02,330.39
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,487.68,376.0
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,546.31,419.68
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,599.94,458.18
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,653.94,495.89
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,596.69,449.01
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,506.14,377.7
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,482.99,359.61
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,446.23,331.31
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,678.62,503.8
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,903.53,657.91
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,785.66,571.85
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,637.15,462.77
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,676.76,491.37
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,727.49,525.95
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,867.73,627.72
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,994.27,712.87
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,993.26,709.77
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,988.77,705.66
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,809.41,584.78
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,611.56,442.69
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,781.42,569.8
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,914.52,662.79
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,748.43,547.67
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,576.39,422.59
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,555.2,409.71
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,532.72,395.01
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,474.0,353.83
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,417.91,313.95
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,507.84,385.18
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,561.6,427.17
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,503.02,383.6
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,445.92,340.42
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,385.19,292.68
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,324.81,244.08
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,263.44,194.27
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,207.75,148.34
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,150.55,102.12
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,102.15,64.29
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,56.01,31.37
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,22.37,3.87
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,17.74,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,51.64,25.71
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,101.06,59.68
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,152.82,100.87
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,214.25,152.08
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,172.97,129.72
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,88.68,66.81
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,164.18,126.9
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,244.38,189.46
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,323.66,250.64
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,413.21,318.53
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,451.02,346.02
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,487.94,372.51
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,489.26,371.23
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,493.73,372.07
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,441.48,331.25
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,374.63,279.59
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,504.28,375.05
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,629.16,463.38
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,628.45,461.11
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,626.01,458.27
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,676.18,494.23
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,737.91,537.28
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,614.44,449.35
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,488.58,358.17
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,770.82,569.36
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,1001.97,726.11
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,781.23,574.11
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,523.5,383.96
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,751.61,556.86
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,921.17,675.08
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,890.29,653.91
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,856.6,632.16
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,656.81,491.52
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,456.27,340.29
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,384.1,288.86
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,323.03,244.1
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,231.13,174.92
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,139.92,104.71
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,169.13,128.43
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,200.38,153.45
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,174.42,133.42
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,148.94,113.6
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,198.3,148.47
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,215.62,152.72
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,155.76,103.43
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,105.32,63.63
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,55.1,28.71
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,21.21,0.81
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.3,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,48.35,26.54
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,96.48,58.92
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,145.81,97.83
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,207.19,148.56
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,264.86,197.36
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,329.36,251.18
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,348.13,269.38
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,346.04,268.65
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,317.0,245.57
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,273.36,209.84
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,277.12,211.64
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,279.47,212.15
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,526.79,405.01
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,780.8,587.74
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,603.05,455.92
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,362.39,270.22
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,380.63,283.32
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,398.87,295.59
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,503.3,372.24
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,621.61,456.26
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,704.85,515.33
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,777.8,566.75
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,910.79,665.03
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,1014.85,733.89
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,1011.1,730.76
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,1003.61,726.11
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,734.73,543.19
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,430.09,316.49
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,708.08,528.31
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,926.01,679.66
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,894.95,658.29
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,860.98,636.53
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,661.27,495.94
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,461.16,344.48
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,485.24,365.34
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,509.3,384.87
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,475.23,360.71
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,439.28,334.84
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,450.26,345.06
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,441.56,338.66
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,378.95,288.82
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,317.41,238.96
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,255.78,188.72
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,200.47,143.04
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,142.18,96.47
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,94.67,60.11
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,49.68,27.95
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,19.05,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,9.05,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,17.04,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,48.75,26.13
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,94.5,58.65
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,143.4,96.92
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,202.69,145.53
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,261.16,194.68
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,323.86,246.7
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,286.31,221.82
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,216.74,167.61
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,303.47,235.24
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,395.27,305.29
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,377.85,289.69
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,345.22,262.5
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,442.38,335.35
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,538.79,405.57
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,586.07,438.49
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,624.96,465.42
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,772.69,574.93
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,922.83,676.77
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,948.42,691.76
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,970.84,705.49
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,983.39,713.08
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,1001.13,724.24
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,1007.68,727.87
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,1010.56,729.33
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,900.23,653.63
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,761.76,551.27
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,884.31,643.43
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,971.67,702.55
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,948.83,687.58
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,922.83,671.36
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,891.83,651.58
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,858.02,629.91
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,820.11,605.42
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,774.86,575.76
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,727.09,543.93
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,678.07,510.4
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,624.16,471.84
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,569.01,431.55
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,509.08,387.23
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,450.52,342.65
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,386.71,292.85
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,326.86,244.79
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,263.74,193.36
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,204.84,144.71
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,144.96,96.72
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,95.82,59.02
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,49.59,26.57
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,17.81,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.75,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,46.39,26.31
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,90.54,58.62
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,139.79,96.89
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,198.45,144.28
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,255.9,191.56
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,325.11,248.01
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,385.28,297.48
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,449.16,348.63
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,511.06,396.43
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,576.28,445.34
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,631.92,485.61
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,685.99,523.68
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,738.22,558.56
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,789.91,591.81
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,832.66,619.62
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,873.22,645.76
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,903.35,663.67
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,937.15,683.96
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,963.07,700.06
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,985.71,714.09
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,1002.46,722.89
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,1015.65,729.48
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,1022.18,733.38
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,1025.0,735.08
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,1021.59,731.76
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,1014.48,726.26
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,1001.22,718.11
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,984.4,707.81
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,960.78,693.18
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,933.96,676.53
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,902.17,657.69
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,873.63,640.93
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,832.11,614.25
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,788.5,585.99
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,739.58,553.59
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,689.33,519.71
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,632.88,479.28
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,577.29,438.5
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,516.58,393.48
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,457.19,348.12
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,392.41,297.38
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,331.34,248.1
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,266.9,195.69
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,208.62,147.37
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,145.47,96.49
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,95.45,58.0
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,48.34,25.1
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,16.81,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,45.24,26.09
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,87.81,58.15
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,133.89,94.05
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,192.61,141.64
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,249.0,187.95
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,314.43,241.41
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,372.89,288.97
