Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,438.45,340.68
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,499.23,387.59
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,563.47,435.82
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,618.84,475.99
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,674.4,515.2
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,726.85,551.37
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,776.92,583.72
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,819.64,611.72
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,860.37,638.16
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,897.53,660.68
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,932.42,681.49
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,958.65,697.57
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,973.21,706.04
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,995.48,718.55
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,1014.54,728.92
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,1021.57,733.1
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,1024.84,735.09
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,1021.29,731.38
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,1013.99,725.45
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,1000.99,717.18
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,984.37,706.74
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,961.28,692.51
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,934.85,676.17
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,902.95,657.31
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,868.17,636.43
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,826.8,609.94
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,788.08,585.07
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,738.9,553.64
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,688.32,520.78
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,633.29,481.47
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,577.92,440.74
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,517.28,395.51
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,457.93,349.88
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,394.04,298.92
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,333.25,249.02
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,268.47,196.04
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,209.56,146.81
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,147.76,96.45
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,96.45,56.57
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,46.85,22.3
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,16.99,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,12.06,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,35.51,20.4
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,64.42,43.42
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,98.54,70.93
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,136.51,101.75
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,175.0,133.05
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,215.85,165.68
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,133.34,102.04
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,38.1,25.46
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,244.5,190.97
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,474.48,363.41
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,564.18,429.92
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,670.9,508.12
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,626.99,472.49
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,556.63,417.62
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,699.22,524.99
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,849.16,629.41
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,884.49,650.16
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,917.37,670.17
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,942.42,686.36
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,964.33,700.63
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,978.32,709.87
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,998.07,723.03
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,895.45,653.72
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,760.52,554.89
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,895.65,655.21
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,998.0,722.45
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,798.81,587.1
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,573.18,421.4
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,679.58,501.34
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,776.58,570.95
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,767.79,567.16
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,755.05,561.3
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,615.82,461.21
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,488.59,367.24
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,470.6,355.88
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,450.43,342.23
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,403.72,308.08
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,358.44,274.57
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,422.36,326.04
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,447.87,345.2
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,382.82,292.71
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,321.77,242.44
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,258.48,190.03
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,201.17,141.74
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,140.37,92.4
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,89.53,53.1
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,43.21,20.37
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.81,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,16.5,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,47.74,24.21
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,95.65,58.87
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,148.22,101.07
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,209.8,152.43
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,268.05,201.81
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,332.26,254.82
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,393.22,304.33
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,457.44,354.43
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,516.15,398.65
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,576.01,441.96
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,630.79,480.28
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,686.36,517.82
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,736.37,549.53
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,785.06,579.49
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,828.17,606.4
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,869.14,631.68
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,904.5,651.82
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,937.09,670.03
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,962.79,685.13
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,976.86,693.05
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,1000.35,706.35
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,1020.61,717.55
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,904.94,643.11
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,756.01,538.46
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,756.46,539.7
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,755.38,538.64
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,637.81,458.57
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,522.2,378.11
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,606.25,439.9
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,684.56,495.26
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,801.06,581.28
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,875.24,631.69
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,831.72,604.2
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,786.42,576.29
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,741.92,548.13
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,691.44,515.47
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,636.49,477.94
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,580.9,438.37
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,519.94,393.8
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,459.92,348.4
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,395.98,298.03
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,334.63,248.06
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,269.05,194.55
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,209.14,144.48
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,147.1,93.81
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,95.09,53.38
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,44.48,18.56
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,12.97,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,17.18,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,50.64,24.44
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,101.19,60.42
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,154.03,102.45
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,217.01,154.41
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,276.49,204.41
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,341.31,257.46
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,402.84,307.17
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,467.32,357.51
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,525.99,402.03
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,585.66,445.89
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,641.45,484.85
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,696.86,521.98
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,746.09,552.58
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,793.74,581.58
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,836.91,608.34
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,871.78,629.47
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,906.32,649.59
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,937.99,667.75
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,849.81,608.73
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,728.31,521.35
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,882.29,632.01
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,1012.54,714.94
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,906.77,644.98
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,768.28,547.38
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,904.66,645.13
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,1008.06,710.26
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,993.95,700.77
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,976.29,690.37
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,951.57,676.13
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,923.78,659.96
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,897.56,645.58
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,861.43,624.64
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,818.93,598.11
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,774.57,570.1
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,725.24,538.37
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,674.74,504.86
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,619.04,465.74
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,562.39,424.94
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,501.84,380.62
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,442.75,335.93
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,378.0,285.03
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,317.1,235.78
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,252.94,183.98
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,195.16,136.4
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,132.89,86.69
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,84.05,49.62
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,39.01,16.84
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,10.63,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,45.35,23.37
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,94.44,57.93
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,144.51,97.41
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,206.96,148.53
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,265.86,197.92
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,331.5,251.99
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,392.4,300.97
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,456.61,350.69
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,443.87,340.25
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,403.96,307.9
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,367.6,278.81
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,320.85,241.34
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,429.27,321.24
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,537.37,397.21
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,702.45,515.24
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,867.35,622.31
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,774.64,554.96
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,641.77,458.42
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,623.38,445.78
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,602.45,430.32
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,649.95,462.91
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,697.5,494.5
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,702.25,497.48
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,705.82,500.19
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,732.47,517.47
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,745.26,525.74
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,688.13,488.71
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,643.14,459.35
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,568.74,409.39
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,485.08,351.96
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,528.59,384.77
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,557.48,406.58
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,573.65,420.01
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,575.2,423.46
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,566.19,420.28
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,558.87,417.84
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,562.99,424.16
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,553.98,419.76
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,493.54,375.18
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,434.64,330.55
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,370.27,279.88
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,309.95,230.97
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,246.08,178.78
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,188.79,131.31
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,127.7,82.69
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,80.0,46.66
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,35.22,14.03
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,13.44,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,45.21,22.09
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,92.51,56.54
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,142.18,95.66
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,204.05,146.14
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,262.21,194.61
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,326.94,247.49
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,325.73,249.89
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,293.71,225.79
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,420.7,323.76
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,566.23,432.35
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,543.68,412.62
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,494.74,373.38
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,487.13,366.09
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,482.15,360.08
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,511.42,380.46
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,540.38,400.29
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,580.49,427.68
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,621.09,455.02
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,495.46,364.68
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,342.07,252.22
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,364.11,268.07
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,374.35,274.82
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,570.43,418.22
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,767.01,554.44
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,766.78,553.48
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,764.94,552.8
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,476.31,351.94
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,189.55,139.14
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,582.26,438.92
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,910.79,663.74
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,570.49,427.19
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,218.59,161.42
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,406.04,305.53
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,575.28,429.36
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,460.69,345.86
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,355.91,268.49
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,479.67,366.21
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,552.68,422.31
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,492.37,376.64
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,433.55,331.35
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,371.17,281.49
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,311.49,232.34
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,247.56,179.48
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,189.99,131.24
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,130.6,83.22
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,81.41,45.47
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,33.59,11.05
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.09,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,40.25,20.89
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,79.68,51.76
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,126.32,88.6
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,181.43,133.16
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,238.31,179.13
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,298.3,226.44
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,355.0,270.68
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,415.57,316.46
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,471.87,357.75
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,530.54,399.42
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,583.78,437.5
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,637.71,475.33
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,615.65,456.13
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,571.14,421.31
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,586.46,431.34
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,588.9,432.12
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,460.02,339.26
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,303.62,223.75
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,394.46,290.45
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,476.7,348.64
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,726.9,528.55
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,951.46,679.64
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,825.29,590.2
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,676.62,485.84
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,543.97,393.89
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,399.32,290.28
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,527.58,383.71
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,640.58,462.79
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,596.75,431.94
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,553.44,402.12
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,676.4,494.85
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,784.72,574.15
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,758.66,557.54
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,725.54,536.93
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,676.37,503.52
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,626.76,469.25
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,569.56,429.11
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,516.54,390.86
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,457.61,347.43
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,401.0,304.56
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,341.3,258.39
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,284.72,213.27
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,223.82,164.04
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,169.65,119.86
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,115.59,76.77
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,69.04,41.01
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,27.54,7.45
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,12.67,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,44.89,21.12
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,92.44,56.11
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,142.83,95.77
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,205.6,146.58
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,263.99,193.95
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,328.65,244.32
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,388.86,291.48
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,452.39,339.57
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,510.89,382.52
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,570.52,424.91
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,625.42,462.73
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,678.58,498.35
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,727.6,528.2
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,775.34,556.28
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,817.93,581.7
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,858.47,605.57
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,892.24,623.8
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,923.19,640.17
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,948.59,654.41
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,970.79,666.8
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,982.53,672.72
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,999.81,682.14
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,1005.59,686.15
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,1007.69,688.27
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,1003.58,686.42
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,995.81,682.48
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,982.41,675.77
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,965.48,667.04
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,942.07,654.38
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,915.37,639.71
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,882.53,621.76
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,846.96,601.81
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,810.01,580.62
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,765.41,554.01
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,716.07,524.42
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,665.53,492.88
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,609.87,454.63
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,554.01,415.04
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,493.87,371.4
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,434.48,326.77
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,370.75,276.82
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,310.42,228.01
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,245.03,175.25
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,186.28,126.95
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,126.05,78.96
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,76.98,41.9
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,26.73,3.8
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,13.3,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,45.78,20.1
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,96.08,57.07
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,148.12,98.5
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,210.59,149.99
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,269.66,199.37
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,334.34,251.69
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,395.47,299.71
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,459.68,347.51
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,518.04,387.57
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,576.32,424.75
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,631.21,462.57
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,685.79,498.99
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,633.93,458.43
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,550.76,396.33
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,583.63,419.41
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,615.9,440.76
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,770.15,548.38
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,926.32,646.43
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,951.32,659.83
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,964.68,667.89
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,851.54,594.34
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,694.96,486.42
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,864.72,604.68
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,998.14,687.12
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,705.59,501.04
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,367.73,263.49
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,690.51,498.44
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,962.97,673.39
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,938.77,656.68
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,911.45,641.33
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,877.93,621.42
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,841.79,599.78
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,563.5,412.91
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,277.2,202.96
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,495.45,370.15
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,650.81,482.98
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,594.58,442.68
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,538.67,403.12
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,477.72,359.0
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,418.69,314.83
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,355.07,265.28
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,295.31,217.33
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,229.38,164.34
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,173.2,118.51
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,115.41,73.2
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,68.94,38.49
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,25.47,1.12
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,11.31,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,42.65,19.9
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,87.73,54.4
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,137.24,93.4
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,197.32,142.38
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,254.0,189.72
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,319.92,243.51
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,379.93,291.61
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,443.57,340.91
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,501.22,384.2
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,560.32,427.11
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,615.09,465.96
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,669.95,503.67
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,718.44,534.97
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,765.71,563.7
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,804.8,587.12
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,844.97,610.86
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,878.38,628.54
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,909.17,644.22
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,934.18,655.23
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,956.13,664.02
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,982.03,674.82
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,996.51,678.37
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,1002.15,679.16
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,1004.1,677.96
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,1000.26,673.55
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,992.72,667.26
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,863.87,590.73
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,711.31,491.04
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,707.81,492.64
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,701.96,490.92
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,733.68,515.09
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,749.08,528.47
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,765.27,544.22
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,761.0,544.41
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,689.9,499.52
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,621.22,453.38
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,589.26,433.71
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,548.41,406.41
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,487.87,363.32
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,428.19,319.3
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,364.03,269.76
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,303.38,221.25
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,238.24,169.15
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,180.07,121.68
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,119.82,74.2
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,71.47,37.99
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,24.39,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,11.73,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,43.85,18.48
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,95.43,56.65
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,148.12,98.42
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,211.93,150.93
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,272.44,201.63
