Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,339.7,256.62
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,401.69,306.59
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,466.76,357.05
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,526.05,401.55
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,586.8,445.47
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,642.08,483.49
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,696.93,518.99
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,746.64,549.22
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,794.86,577.7
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,831.9,599.87
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,871.58,623.57
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,905.81,642.72
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,937.16,659.91
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,962.08,675.54
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,983.62,689.2
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,999.49,698.04
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,1011.76,704.79
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,1017.45,708.54
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,1019.34,710.15
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,1014.85,707.06
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,1006.58,701.78
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,991.57,693.42
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,972.96,682.93
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,948.94,669.5
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,921.62,653.94
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,887.94,635.13
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,851.45,614.3
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,809.36,588.25
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,765.12,560.48
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,719.53,532.28
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,668.13,499.51
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,611.31,459.3
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,554.43,417.92
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,492.68,372.17
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,432.65,326.19
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,367.34,274.25
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,305.67,223.73
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,239.62,169.98
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,180.52,121.1
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,118.87,72.38
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,69.81,35.69
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,23.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,12.19,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,45.74,18.63
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,98.09,57.79
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,151.95,100.8
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,216.82,154.42
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,278.24,205.91
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,346.29,261.34
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,408.71,311.32
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,473.73,361.21
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,534.39,405.05
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,596.08,447.51
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,652.13,486.14
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,707.64,522.15
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,753.57,550.33
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,801.71,579.59
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,844.04,605.85
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,883.93,630.41
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,917.88,650.33
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,948.79,668.29
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,974.03,682.95
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,995.81,695.56
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,1011.01,703.38
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,1022.48,709.07
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,1028.11,712.21
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,1029.88,713.2
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,1024.79,710.2
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,1015.88,705.08
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,1001.69,696.87
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,983.82,686.56
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,959.0,671.21
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,930.86,653.85
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,896.25,634.08
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,858.81,612.4
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,816.37,586.49
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,767.34,555.98
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,716.68,523.99
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,664.9,490.08
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,607.36,450.28
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,550.81,410.0
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,488.02,364.41
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,426.99,318.58
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,361.49,267.95
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,300.03,218.8
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,233.83,165.58
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,174.94,117.5
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,113.71,69.67
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,64.53,32.96
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,22.0,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.19,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,38.52,16.34
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,84.73,53.22
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,134.46,92.33
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,194.37,140.73
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,253.44,188.71
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,320.34,241.96
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,313.41,239.26
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,286.63,219.08
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,356.68,271.81
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,427.21,323.26
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,462.24,347.67
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,495.44,370.48
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,465.27,346.1
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,436.06,322.29
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,496.29,364.75
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,558.92,407.46
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,608.17,440.31
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,670.2,481.03
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,832.24,595.32
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,990.17,696.53
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,1002.45,701.76
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,1020.37,712.09
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,1025.32,715.91
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,1026.49,717.66
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,950.16,671.17
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,852.19,604.61
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,931.14,662.61
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,982.49,695.41
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,785.66,566.26
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,570.06,412.76
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,739.81,539.97
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,859.4,622.9
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,568.84,422.63
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,266.14,196.33
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,505.33,381.78
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,675.04,507.27
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,617.96,465.41
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,560.67,423.69
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,498.2,377.41
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,436.47,330.11
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,370.65,277.58
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,308.4,226.36
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,240.71,170.96
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,180.18,120.72
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,117.68,71.38
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,67.89,33.56
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,22.27,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,10.29,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,43.56,16.7
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,95.33,57.44
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,148.69,100.29
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,212.94,153.44
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,273.09,203.91
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,338.75,257.15
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,401.07,306.57
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,466.69,356.6
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,525.76,400.01
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,585.67,442.41
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,560.84,422.18
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,510.07,382.59
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,646.16,483.02
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,792.44,583.52
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,834.87,609.59
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,875.12,634.94
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,908.04,654.09
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,938.0,671.28
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,962.76,686.51
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,984.23,699.76
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,996.31,706.27
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,1004.63,710.58
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,1009.31,713.75
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,1010.37,714.81
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,1003.43,710.01
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,992.96,703.13
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,976.33,693.5
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,956.37,681.84
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,765.78,554.68
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,563.61,409.88
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,715.5,524.45
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,830.57,606.99
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,780.92,574.23
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,730.95,541.24
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,679.56,507.21
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,627.74,472.01
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,569.55,430.43
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,512.6,388.71
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,447.55,340.48
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,388.67,295.43
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,324.87,245.49
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,266.13,198.29
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,204.02,147.98
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,149.74,103.88
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,91.39,58.57
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,47.36,24.92
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,19.06,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,34.29,12.08
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,85.41,52.38
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,135.38,91.86
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,196.73,142.14
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,259.93,194.82
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,330.43,252.94
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,326.35,253.55
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,290.12,226.03
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,264.48,205.23
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,223.14,171.28
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,302.02,232.1
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,394.55,301.45
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,405.34,307.48
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,404.62,305.26
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,395.85,297.64
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,385.35,288.75
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,668.16,503.4
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,930.32,682.71
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,847.22,622.82
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,723.6,529.97
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,728.97,532.64
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,732.74,533.54
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,882.34,643.79
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,1001.33,723.3
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,894.18,649.66
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,757.11,549.14
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,745.38,542.42
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,732.06,533.96
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,836.2,613.06
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,900.69,658.49
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,873.77,641.02
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,837.2,617.61
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,793.42,589.34
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,747.77,559.5
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,697.41,526.76
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,646.05,491.86
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,589.29,450.47
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,533.78,408.91
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,404.11,310.34
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,295.31,226.35
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,301.0,228.76
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,285.82,211.7
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,220.15,157.26
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,162.4,109.24
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,100.93,61.14
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,54.62,25.56
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,18.83,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,33.79,11.03
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,84.38,51.6
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,134.72,91.63
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,196.45,142.63
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,257.12,193.86
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,323.04,248.67
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,267.27,208.5
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,178.16,137.59
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,210.18,162.34
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,243.24,187.35
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,453.77,353.98
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,676.45,522.11
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,727.19,555.01
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,777.12,587.63
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,709.58,535.29
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,612.48,458.77
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,642.52,479.02
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,671.87,497.96
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,691.28,511.64
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,710.11,524.98
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,602.75,445.46
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,491.23,361.96
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,767.11,567.92
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,993.4,721.47
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,987.18,716.14
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,977.39,710.34
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,962.6,700.82
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,952.52,694.58
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,926.47,678.1
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,897.41,659.74
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,749.36,557.72
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,604.08,450.14
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,580.61,435.41
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,555.03,418.38
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,598.86,455.32
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,620.94,475.44
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,562.76,432.44
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,505.71,389.64
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,444.15,342.78
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,382.17,294.38
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,318.16,242.75
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,259.62,194.48
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,196.96,143.2
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,142.64,98.71
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,85.45,54.03
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,42.57,20.05
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,16.92,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,19.39,5.18
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,39.72,25.75
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,68.57,49.4
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,99.15,74.64
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,131.78,101.35
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,166.72,129.6
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,159.74,124.28
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,144.28,111.51
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,243.67,190.47
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,355.66,276.78
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,380.97,294.69
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,404.65,311.31
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,503.19,385.48
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,600.53,456.7
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,622.99,470.79
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,643.08,483.51
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,701.38,524.37
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,772.82,572.88
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,811.04,597.97
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,848.15,622.28
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,816.08,597.82
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,770.48,564.89
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,751.18,550.78
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,730.18,535.33
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,726.62,532.22
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,721.65,528.09
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,576.79,425.71
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,434.89,322.7
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,519.47,386.27
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,587.6,435.89
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,543.78,405.15
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,500.76,375.34
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,351.68,266.4
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,212.77,161.07
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,135.34,102.16
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,60.51,43.24
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,34.39,22.35
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.35,1.18
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.42,0.46
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.36,6.33
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,20.39,11.58
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,27.37,17.54
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,34.35,23.43
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,34.36,23.36
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,34.37,23.28
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,67.48,50.68
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,101.12,78.02
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,119.83,92.97
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,138.63,107.87
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,166.09,129.72
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,193.98,151.73
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,156.45,121.39
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,119.22,91.26
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,142.71,109.83
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,166.44,128.33
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,194.27,150.21
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,222.36,172.14
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,245.22,189.47
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,268.18,206.75
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,250.84,193.22
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,233.5,179.79
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,227.04,174.47
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,220.54,169.15
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,240.64,184.84
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,260.76,200.47
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,264.95,203.89
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,269.09,207.35
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,250.5,193.23
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,232.05,179.23
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,134.19,102.56
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,40.02,26.98
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,38.14,25.62
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,36.27,24.23
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,67.49,49.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,99.31,76.15
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,87.42,66.66
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,75.57,57.15
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,63.28,47.14
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,51.13,37.09
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,39.48,27.36
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,27.84,17.47
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,17.61,8.62
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,25.17,5.71
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,57.53,37.28
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,98.5,71.39
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,143.5,109.57
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,188.56,147.97
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,238.36,189.87
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,283.81,227.55
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,330.15,264.83
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,252.94,202.32
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,155.07,121.17
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,234.72,184.77
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,313.3,245.62
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,362.88,282.82
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,414.38,320.82
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,420.42,323.93
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,425.21,326.26
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,569.85,434.96
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,722.32,543.55
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,656.66,492.62
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,572.93,429.88
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,514.84,387.45
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,468.37,352.64
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,575.62,432.28
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,669.13,499.52
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,654.5,488.43
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,639.02,477.55
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,656.99,492.72
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,685.35,514.75
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,672.91,506.79
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,658.77,497.94
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,620.4,470.93
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,582.04,443.85
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,591.02,453.35
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,593.48,457.59
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,507.51,393.25
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,420.36,327.47
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,379.75,297.5
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,339.3,266.8
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,298.56,235.07
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,258.29,203.01
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,277.59,215.93
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,269.14,203.34
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,203.83,148.22
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,147.01,100.34
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,88.27,53.52
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,42.46,12.83
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.62,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,35.78,6.29
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,95.8,56.9
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,150.56,102.13
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,216.89,158.5
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,279.18,212.79
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,347.96,271.21
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,410.44,323.02
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,476.36,375.42
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,536.9,420.9
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,598.5,465.08
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,654.89,504.44
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,710.69,540.54
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,755.87,568.21
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,803.52,597.01
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,845.88,622.86
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,885.79,646.76
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,919.2,664.88
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,949.54,680.84
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,973.77,694.97
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,994.5,707.0
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,1010.71,715.77
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,1023.23,722.39
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,1027.71,724.84
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,1028.28,725.13
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,1022.88,721.33
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,1013.59,715.32
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,998.02,706.24
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,978.75,695.02
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,953.29,680.01
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,924.4,662.9
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,890.25,642.4
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,853.2,619.94
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,810.04,593.29
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,764.53,564.8
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,714.02,532.08
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,662.15,498.0
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,608.35,460.02
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,550.72,418.1
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,486.95,370.49
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,424.62,322.18
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,358.3,268.72
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,295.51,216.27
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,226.7,159.27
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,165.56,107.94
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,101.13,57.08
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,49.65,9.89
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,14.59,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,37.16,4.7
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,101.75,60.06
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,158.69,107.99
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,227.27,167.41
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,291.44,224.65
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,361.56,285.73
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,425.85,340.71
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,492.86,395.96
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,554.78,444.76
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,617.6,492.49
