Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,952.47,710.7
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,982.87,728.24
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,1006.91,743.0
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,1027.19,755.4
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,973.14,718.33
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,891.42,660.9
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,983.87,725.73
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,1052.02,769.86
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,1044.61,765.07
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,1033.19,758.52
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,1016.38,748.6
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,995.74,736.27
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,967.74,719.1
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,936.35,699.67
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,899.36,676.03
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,859.48,650.29
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,812.99,619.74
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,764.47,587.45
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,710.62,551.3
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,659.31,515.36
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,597.28,469.24
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,535.74,422.06
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,468.34,368.41
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,403.2,314.77
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,332.36,255.25
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,266.37,198.13
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,193.59,136.11
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,131.7,83.41
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,52.62,17.69
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,30.16,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,90.12,50.1
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,148.39,101.23
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,220.26,162.58
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,285.73,219.57
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,358.14,280.43
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,423.27,333.26
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,492.69,386.73
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,555.52,432.7
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,619.32,477.09
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,677.73,518.46
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,735.57,556.93
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,786.78,588.59
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,830.77,614.95
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,873.81,640.07
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,914.28,663.14
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,947.78,681.52
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,978.04,697.78
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,1002.44,711.75
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,1023.21,723.59
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,1038.96,732.05
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,1050.85,738.34
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,1054.0,739.97
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,1053.12,739.42
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,1045.7,734.64
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1034.3,727.65
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1016.05,717.13
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,994.05,704.46
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,966.14,689.82
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,934.88,672.87
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,896.75,649.94
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,855.83,625.07
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,810.06,597.3
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,762.11,567.6
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,712.09,536.94
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,656.35,500.14
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,594.31,455.98
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,532.6,410.29
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,465.03,358.69
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,399.84,306.88
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,328.9,248.5
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,262.65,192.19
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,189.59,131.21
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,127.61,79.25
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,50.41,13.08
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,29.62,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,88.27,47.96
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,146.27,99.06
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,217.91,159.94
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,281.92,215.88
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,352.72,275.98
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,417.14,328.92
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,485.87,382.84
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,548.32,430.02
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,611.81,476.05
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,668.75,515.61
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,725.09,552.02
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,775.55,583.42
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,818.92,609.48
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,861.52,636.18
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,901.58,660.94
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,935.06,679.91
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,965.38,696.76
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,989.07,709.96
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,1009.14,720.98
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,1023.72,729.28
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,1034.47,735.33
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,1038.01,737.31
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,1037.57,737.03
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,1030.62,733.49
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,1019.74,727.67
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,1002.04,717.68
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,980.61,705.42
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,953.65,688.28
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,923.29,668.98
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,886.28,646.21
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,846.47,621.47
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,798.77,591.21
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,754.05,562.65
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,699.45,527.58
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,643.88,489.76
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,582.89,445.41
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,522.31,399.92
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,455.14,348.54
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,390.4,297.1
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,320.94,240.48
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,256.05,185.79
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,184.2,126.2
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,123.59,75.66
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,48.62,7.92
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,26.71,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,77.38,41.42
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,133.48,90.39
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,203.08,148.8
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,267.61,204.39
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,340.51,265.85
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,404.8,319.68
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,472.74,374.59
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,534.34,422.45
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,599.26,471.16
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,655.84,512.56
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,711.95,551.36
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,762.7,583.7
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,812.03,614.39
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,847.79,636.19
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,886.61,659.93
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,920.03,679.76
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,950.38,697.43
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,973.61,711.44
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,993.3,723.22
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,1006.77,729.93
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,1016.46,734.34
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,1019.37,735.66
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,1018.39,734.68
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,1011.52,728.98
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,1000.82,721.04
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,982.92,709.36
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,961.43,695.53
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,933.17,676.37
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,901.72,655.27
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,865.12,632.12
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,825.88,607.12
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,784.59,580.6
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,735.85,548.73
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,681.73,513.56
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,626.82,475.51
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,565.76,430.64
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,505.45,385.06
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,440.25,335.21
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,376.74,284.9
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,306.57,227.7
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,242.56,174.06
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,171.5,116.11
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,112.14,67.49
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,44.31,1.24
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,22.58,10.38
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,46.66,32.22
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,74.2,55.7
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,103.44,80.31
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,134.48,106.14
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,163.47,129.83
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,192.98,153.35
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,209.23,165.33
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,224.79,176.39
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,256.02,199.8
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,287.97,223.1
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,310.48,238.62
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,333.05,253.82
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,440.6,332.77
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,542.54,403.74
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,551.22,406.39
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,558.31,408.83
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,440.46,325.22
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,293.91,218.17
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,568.45,421.7
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,820.79,593.08
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,824.91,595.93
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,826.54,599.81
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,904.74,654.55
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,965.64,693.95
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,901.96,653.35
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,827.43,604.09
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,858.7,628.98
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,870.44,638.19
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,833.27,614.43
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,793.73,589.31
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,736.46,551.78
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,683.09,516.11
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,629.66,479.46
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,576.2,441.76
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,516.97,397.94
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,459.08,353.91
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,394.12,303.59
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,332.82,254.65
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,263.27,198.33
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,203.69,148.83
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,139.31,96.33
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,86.56,53.44
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,35.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.34,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.48,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.36,6.04
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,22.25,12.82
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,31.09,20.31
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,39.94,27.68
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,33.42,22.19
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,26.91,16.7
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,85.77,64.74
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,147.73,113.92
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,164.09,126.15
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,180.74,138.56
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,350.26,271.05
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,525.73,400.67
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,554.61,419.29
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,582.29,437.79
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,623.49,465.72
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,664.97,493.31
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,808.36,596.72
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,945.34,685.63
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,963.69,694.14
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,970.18,696.44
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,973.28,698.22
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,972.74,697.9
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,966.44,692.72
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,956.53,685.47
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,939.81,675.42
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,919.71,663.36
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,900.22,651.78
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,870.05,633.29
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,833.59,610.69
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,794.68,586.33
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,749.49,557.48
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,702.68,527.19
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,649.26,492.39
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,595.36,454.96
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,536.9,412.25
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,477.98,367.82
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,413.24,317.63
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,351.69,268.24
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,283.07,211.74
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,221.1,159.52
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,152.58,103.74
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,95.85,57.22
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,37.79,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,22.08,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,62.07,30.09
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,114.99,77.43
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,180.34,131.57
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,243.87,186.04
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,314.56,245.88
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,376.57,297.96
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,442.76,351.84
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,372.4,295.63
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,251.86,197.08
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,277.98,216.87
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,304.14,236.08
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,315.89,243.82
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,326.89,250.91
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,433.7,332.14
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,534.72,406.65
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,521.57,394.16
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,505.78,380.21
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,400.15,301.43
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,293.17,220.13
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,521.72,393.49
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,741.18,550.3
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,878.7,650.69
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,981.39,718.91
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,975.27,712.92
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,965.45,705.39
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,948.5,694.73
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,928.12,681.92
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,901.62,663.74
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,871.93,643.52
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,834.8,620.61
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,800.95,599.8
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,754.19,568.75
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,706.04,536.42
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,652.64,499.41
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,598.72,459.79
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,538.07,414.3
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,480.03,369.48
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,414.52,318.07
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,352.25,267.63
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,282.99,210.74
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,220.45,158.14
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,151.44,101.87
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,95.04,55.28
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,36.68,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,21.06,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,58.63,26.85
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,112.89,75.7
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,179.1,130.1
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,243.64,184.84
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,317.27,246.79
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,380.79,299.99
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,448.54,355.04
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,513.0,406.3
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,580.66,458.64
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,634.68,498.74
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,690.43,538.49
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,743.35,574.22
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,795.65,608.88
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,837.79,635.32
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,871.04,655.21
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,905.77,676.52
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,937.75,695.78
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,960.47,708.36
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,979.7,718.63
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,995.3,726.92
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,1007.22,732.9
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,1010.4,734.4
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,1009.68,733.56
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,1002.09,726.88
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,990.66,717.9
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,973.01,706.25
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,951.74,692.54
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,923.8,674.99
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,892.68,655.34
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,855.86,632.89
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,816.4,608.45
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,770.67,578.21
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,723.06,546.38
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,673.3,513.41
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,618.11,474.21
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,557.11,428.42
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,496.9,381.93
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,430.57,329.72
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,367.07,278.05
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,297.16,220.28
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,232.72,165.71
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,161.29,107.13
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,102.66,57.65
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,35.32,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,20.24,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,56.25,23.97
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,110.69,73.98
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,176.78,128.25
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,242.48,183.86
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,317.69,247.07
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,380.91,300.09
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,448.4,354.98
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,513.77,406.9
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,580.84,458.79
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,636.73,500.35
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,692.38,540.05
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,744.52,575.41
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,795.88,609.66
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,831.59,631.89
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,870.53,656.18
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,903.91,676.63
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,934.46,695.02
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,957.67,708.04
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,977.39,718.73
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,991.02,725.77
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,1000.91,730.45
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,1003.52,731.64
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,1002.28,730.48
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,994.72,725.33
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,983.37,717.88
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,965.39,706.19
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,943.86,692.3
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,916.21,673.0
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,885.41,651.74
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,848.0,628.39
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,808.02,603.27
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,766.69,575.99
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,718.03,543.32
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,663.77,506.14
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,608.86,465.93
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,548.05,420.32
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,488.12,374.11
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,422.92,323.51
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,359.67,272.65
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,289.54,214.73
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,225.98,160.91
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,154.61,102.58
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,96.4,53.06
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,33.13,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.67,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.98,1.6
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,28.95,17.45
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,45.33,31.43
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,64.76,47.7
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,84.19,63.7
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,88.8,67.32
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,93.65,70.97
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,178.18,139.15
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,265.39,207.95
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,293.59,228.83
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,321.67,249.35
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,476.99,370.19
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,639.08,491.24
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,673.46,513.27
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,706.38,534.39
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,814.39,611.67
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,917.29,679.07
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,940.21,692.58
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,959.81,704.4
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,970.14,709.01
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,985.42,717.02
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,934.59,682.72
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,859.07,629.8
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,926.85,676.57
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,968.3,702.06
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,816.97,601.39
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,641.64,474.52
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,647.41,481.03
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,649.87,484.24
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,511.2,383.47
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,381.77,286.97
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,357.68,270.23
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,333.41,252.83
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,350.84,267.89
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,353.63,271.57
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,316.12,243.18
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,278.95,214.67
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,239.01,183.64
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,199.81,152.41
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,158.11,118.57
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,122.81,89.23
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,79.47,54.02
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,44.36,23.7
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,18.12,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,12.87,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,30.39,8.87
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,72.88,48.81
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,118.24,86.34
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,163.74,124.6
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,214.35,166.78
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,259.91,204.38
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,307.77,242.88
