Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,298.12,234.72
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,286.1,223.65
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,368.94,288.92
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,469.62,366.1
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,612.76,475.92
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,765.29,585.62
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,805.7,610.68
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,843.89,634.57
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,753.92,567.87
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,636.94,477.01
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,688.02,514.69
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,739.51,551.41
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,729.92,542.1
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,718.08,531.67
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,756.22,560.03
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,806.26,595.67
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,787.62,582.13
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,767.11,567.78
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,764.5,567.14
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,758.96,564.45
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,751.69,561.04
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,740.68,555.04
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,605.86,457.99
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,482.18,366.34
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,519.88,397.42
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,547.64,420.02
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,563.53,434.16
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,569.53,440.02
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,509.89,394.5
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,451.73,349.26
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,386.0,297.48
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,324.16,247.29
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,256.95,191.91
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,196.47,141.03
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,127.67,85.25
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,73.29,38.28
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,25.85,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,13.88,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,33.26,8.36
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,85.11,57.39
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,142.83,105.18
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,90.08,67.3
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,21.32,12.2
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,26.9,16.88
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,32.49,21.5
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,129.75,102.02
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,234.73,186.88
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,340.87,272.7
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,458.66,365.79
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,483.87,383.41
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,507.09,399.38
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,545.05,427.91
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,583.15,456.28
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,629.62,490.44
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,676.72,524.63
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,695.04,537.59
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,712.05,549.68
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,589.0,453.88
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,462.23,353.94
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,582.19,447.35
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,701.51,537.74
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,847.85,651.61
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,965.4,736.14
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,827.86,637.44
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,673.14,518.46
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,789.84,611.91
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,871.6,672.81
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,835.21,647.18
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,796.32,620.12
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,750.59,588.03
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,703.17,554.41
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,650.05,516.14
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,596.32,475.46
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,538.51,429.72
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,482.26,383.94
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,416.18,329.55
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,353.24,276.11
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,285.43,217.57
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,223.28,162.62
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,150.5,101.16
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,89.92,44.64
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,30.86,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,27.32,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,80.53,19.58
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,144.71,95.83
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,221.41,162.83
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,289.35,224.25
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,364.61,290.49
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,431.82,348.98
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,502.14,407.8
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,562.25,455.94
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,625.89,504.85
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,683.65,548.72
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,740.59,588.66
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,791.04,621.91
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,839.55,653.07
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,882.1,679.4
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,921.83,703.35
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,955.27,723.02
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,985.3,740.25
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,1008.38,753.73
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,1027.61,764.7
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,1040.6,770.64
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,1049.49,774.04
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,1052.13,775.04
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,1050.61,773.56
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,1042.45,767.02
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,1030.21,758.07
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,1011.61,746.12
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,989.17,731.83
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,960.2,711.95
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,927.79,689.95
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,889.03,666.34
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,847.42,640.61
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,799.93,609.33
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,750.36,576.27
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,695.25,538.49
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,639.15,497.8
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,576.87,450.85
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,517.87,404.72
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,448.82,350.07
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,382.49,295.37
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,308.31,232.4
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,240.53,173.18
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,164.47,109.17
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,100.4,46.17
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,34.54,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,26.46,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,78.03,13.17
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,142.69,94.15
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,219.83,161.34
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,286.71,221.62
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,360.67,286.46
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,427.51,343.68
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,497.52,401.09
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,560.55,450.91
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,620.7,496.75
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,677.84,539.19
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,734.19,577.62
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,784.13,609.52
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,832.05,639.37
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,874.44,665.37
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,914.1,689.13
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,946.95,708.44
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,976.37,725.38
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,999.54,739.6
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,1018.94,751.47
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,1031.24,757.37
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,1039.49,760.85
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,1042.15,762.37
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,1040.71,761.48
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,1031.77,754.47
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,1018.85,745.13
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,1000.07,733.62
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,977.53,719.8
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,948.15,700.6
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,915.45,679.25
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,876.99,654.9
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,835.79,628.54
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,787.51,597.33
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,737.48,564.43
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,686.7,531.21
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,630.41,490.99
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,566.64,442.85
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,503.75,393.77
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,435.04,339.14
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,369.35,284.85
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,295.37,222.65
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,229.85,165.82
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,154.38,102.51
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,90.77,38.33
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,31.13,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,13.37,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,34.37,0.19
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,78.32,52.88
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,127.31,95.12
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,173.85,136.23
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,224.47,180.27
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,272.28,221.15
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,331.15,269.84
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,405.08,329.75
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,486.92,394.38
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,584.24,470.3
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,683.6,545.8
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,732.69,578.79
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,780.41,610.55
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,706.71,552.85
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,604.94,471.16
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,491.25,382.87
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,369.18,285.86
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,504.06,390.97
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,642.86,494.78
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,551.92,424.24
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,458.27,351.65
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,470.98,361.65
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,483.37,371.04
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,628.81,481.85
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,754.83,574.63
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,697.66,532.36
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,653.05,499.5
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,658.74,505.7
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,672.2,516.96
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,736.69,568.57
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,778.17,599.74
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,702.78,546.26
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,627.84,491.06
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,602.23,473.42
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,568.01,448.32
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,508.16,401.09
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,448.89,353.46
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,383.61,301.13
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,322.04,250.06
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,254.05,192.77
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,192.91,140.07
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,124.32,82.98
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,66.35,24.4
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,23.4,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,27.03,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,92.73,61.35
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,169.85,123.39
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,233.18,177.87
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,304.54,238.48
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,244.65,194.71
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,152.62,120.18
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,288.01,230.15
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,437.82,347.38
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,550.6,433.71
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,670.67,522.73
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,721.38,555.57
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,771.24,587.57
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,676.13,514.98
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,538.32,408.32
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,345.57,264.66
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,133.22,99.1
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,183.35,138.2
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,234.54,177.11
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,417.68,315.49
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,579.81,431.59
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,515.38,383.43
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,436.17,325.41
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,500.98,373.09
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,550.35,408.45
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,741.29,549.88
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,894.33,654.44
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,685.12,510.2
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,466.35,349.2
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,452.73,342.09
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,437.97,332.99
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,570.74,436.66
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,663.99,508.09
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,609.55,468.23
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,555.23,428.48
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,494.48,382.98
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,435.46,337.37
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,369.34,285.51
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,307.48,235.35
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,238.93,178.63
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,177.25,126.81
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,111.06,73.1
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,55.11,16.03
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,19.73,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,17.16,7.95
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,27.85,17.55
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,41.36,29.19
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,55.19,40.94
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,69.6,52.96
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,84.05,64.78
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,164.93,131.13
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,248.26,197.51
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,288.4,228.88
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,339.58,268.43
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,384.05,301.87
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,430.05,335.95
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,528.5,410.29
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,621.4,478.47
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,658.62,503.61
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,695.36,528.46
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,689.27,522.54
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,680.36,514.95
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,668.82,504.89
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,655.4,493.58
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,708.51,533.65
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,773.3,580.59
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,732.73,551.55
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,704.21,531.17
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,727.52,549.19
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,735.88,556.65
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,720.49,545.61
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,702.39,532.84
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,699.01,533.66
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,694.73,533.46
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,543.86,420.88
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,393.51,305.8
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,361.6,282.97
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,329.26,258.85
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,292.74,230.38
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,256.88,201.94
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,217.17,170.29
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,178.56,138.73
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,138.65,105.5
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,100.97,73.6
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,61.85,41.03
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,24.22,2.58
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,11.14,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,41.41,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,98.44,63.26
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,166.32,120.81
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,228.62,174.6
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,300.02,235.32
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,362.29,287.88
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,429.07,342.36
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,488.86,389.76
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,550.54,437.07
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,494.2,390.32
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,399.26,313.01
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,430.04,335.45
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,460.37,356.63
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,647.73,499.25
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,831.39,627.17
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,862.59,644.05
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,890.91,659.97
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,913.67,673.78
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,933.19,685.5
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,949.33,693.69
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,953.92,694.45
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,956.56,695.57
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,955.58,694.51
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,947.66,688.23
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,936.2,679.88
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,918.29,668.87
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,904.49,660.69
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,876.25,643.04
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,845.11,623.56
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,807.66,599.4
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,767.93,573.59
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,718.58,541.23
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,668.4,507.86
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,617.19,472.44
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,563.55,434.0
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,502.95,388.59
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,443.82,342.86
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,377.71,290.91
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,315.72,240.46
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,246.17,182.75
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,184.28,130.41
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,115.14,74.04
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,56.12,5.21
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,19.92,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.58,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,32.59,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,90.17,57.59
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,153.7,111.56
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,214.63,163.55
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,287.97,225.21
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,349.77,276.38
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,416.31,329.25
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,477.66,376.13
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,541.58,422.9
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,596.83,461.59
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,652.36,498.7
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,585.85,444.74
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,493.48,372.28
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,657.03,492.93
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,826.17,605.61
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,857.63,623.22
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,886.33,640.62
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,909.26,655.62
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,929.0,668.74
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,948.99,681.43
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,957.4,686.8
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,959.56,688.59
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,958.08,688.27
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,950.42,684.2
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,939.18,678.0
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,761.65,560.38
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,558.22,413.88
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,536.94,400.96
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,515.0,386.24
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,664.7,499.92
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,771.07,575.74
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,558.69,424.57
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,352.41,268.62
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,263.36,202.24
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,189.18,144.96
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,160.02,122.6
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,138.65,105.95
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,256.11,199.27
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,318.65,243.28
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,249.45,184.99
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,187.79,132.52
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,117.11,74.46
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,56.65,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,19.8,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,41.79,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,109.18,67.99
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,181.75,130.41
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,246.69,186.73
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,320.55,249.41
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,385.34,303.51
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,454.36,358.83
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,514.71,405.77
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,578.45,453.47
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,634.69,494.73
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,690.7,533.99
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,740.86,567.49
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,789.64,599.59
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,824.95,622.56
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,863.48,647.72
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,896.77,667.89
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,927.14,686.03
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,949.34,698.31
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,968.04,708.39
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,982.15,715.55
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,992.56,720.47
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,994.36,721.43
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,992.3,720.15
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,984.39,715.3
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,972.68,708.19
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,953.92,696.64
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,931.61,682.92
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,903.25,665.27
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,871.78,645.56
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,833.75,621.02
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,793.21,594.67
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,746.62,564.22
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,703.13,535.57
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,647.94,498.34
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,592.25,458.27
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,530.38,411.57
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,469.65,364.16
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,401.75,310.3
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,338.95,258.42
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,266.17,197.21
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,201.43,141.62
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,126.68,79.5
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,62.63,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,21.61,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
