Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,38.94,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,106.88,65.43
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,180.68,129.26
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,246.66,186.61
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,322.43,251.34
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,386.23,305.89
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,452.65,360.68
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,515.18,409.93
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,579.5,458.68
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,634.98,499.88
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,690.03,538.6
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,738.3,569.58
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,779.42,594.92
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,820.09,621.71
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,858.3,646.58
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,889.18,665.31
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,916.96,681.92
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,939.2,695.85
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,957.94,707.56
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,970.16,714.02
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,978.65,718.18
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,980.4,719.17
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,978.35,717.88
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,969.58,711.27
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,957.09,702.42
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,938.55,690.79
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,916.53,676.97
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,888.39,659.39
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,857.18,639.71
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,819.79,615.45
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,779.97,589.36
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,734.85,559.31
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,683.38,524.36
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,628.64,486.31
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,573.59,446.11
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,511.41,398.42
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,452.66,351.9
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,384.92,297.89
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,321.27,245.3
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,249.33,184.91
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,185.85,130.72
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,98.18,61.78
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,26.4,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,22.44,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,84.35,51.24
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,149.0,107.1
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,211.17,159.88
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,286.29,222.96
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,349.58,276.2
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,417.84,331.76
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,481.31,381.27
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,548.1,431.46
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,603.28,471.64
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,658.64,510.58
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,706.17,541.71
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,755.55,572.9
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,796.53,597.55
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,835.36,620.28
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,868.54,639.29
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,899.04,656.34
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,921.42,669.85
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,940.5,681.37
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,949.93,685.45
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,964.03,692.73
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,966.66,694.74
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,965.59,694.67
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,958.53,690.11
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,947.78,683.34
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,929.96,673.0
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,908.72,660.54
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,881.57,644.24
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,851.3,625.84
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,814.73,603.11
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,781.42,582.41
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,735.22,552.56
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,687.31,521.12
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,633.21,484.61
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,578.67,445.58
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,518.04,399.86
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,458.42,353.37
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,391.23,300.14
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,329.42,249.19
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,258.22,189.55
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,194.85,135.35
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,120.56,73.36
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,56.51,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,39.66,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,109.12,64.04
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,185.89,132.32
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,252.79,190.89
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,327.58,255.22
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,393.14,311.34
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,462.64,368.55
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,525.83,418.27
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,590.67,467.28
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,646.28,508.66
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,696.71,543.98
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,745.79,575.7
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,793.24,605.64
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,833.28,630.56
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,870.73,653.43
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,902.75,672.76
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,931.59,689.9
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,952.72,703.31
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,970.25,714.5
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,981.02,719.98
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,987.95,723.11
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,989.25,723.81
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,986.69,722.19
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,977.01,715.05
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,963.6,705.66
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,944.0,693.4
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,920.92,678.96
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,892.03,660.99
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,860.14,640.97
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,821.66,616.06
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,780.76,589.33
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,738.6,561.45
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,689.44,528.25
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,634.09,489.94
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,578.43,449.2
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,515.96,401.35
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,454.96,353.16
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,386.67,298.59
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,324.02,246.55
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,251.2,185.61
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,187.0,130.78
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,113.91,68.92
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,45.21,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,23.88,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,85.58,48.16
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,155.16,109.41
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,217.41,163.07
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,289.29,224.43
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,351.59,277.58
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,418.65,332.98
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,479.05,381.0
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,541.74,429.16
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,479.57,378.32
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,377.86,295.71
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,390.3,303.9
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,400.45,309.77
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,414.86,319.68
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,428.22,328.71
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,410.73,314.04
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,404.05,307.44
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,414.91,314.64
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,425.61,321.67
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,498.69,375.44
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,558.3,418.48
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,502.59,376.62
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,432.15,324.16
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,564.84,425.3
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,694.18,520.37
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,577.87,434.23
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,451.6,339.95
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,391.67,296.17
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,345.97,262.06
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,583.06,447.54
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,759.23,576.76
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,528.28,407.09
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,295.58,226.44
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,456.52,355.75
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,559.44,436.1
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,498.28,388.14
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,438.7,340.76
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,373.65,287.93
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,311.16,235.66
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,238.94,175.29
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,175.79,121.72
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,104.52,61.47
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,37.44,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,14.98,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,71.9,39.29
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,133.57,94.32
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,194.03,145.25
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,265.93,205.68
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,329.85,260.02
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,397.14,315.92
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,458.82,365.58
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,523.7,416.32
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,577.87,457.28
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,632.45,497.45
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,377.72,300.2
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,64.24,45.83
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,193.49,148.72
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,329.05,252.75
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,607.13,468.26
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,866.3,651.38
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,753.77,568.68
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,618.08,465.19
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,776.08,584.65
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,923.73,685.76
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,925.75,685.33
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,924.3,683.8
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,661.81,499.78
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,362.74,273.2
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,637.05,484.83
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,857.63,639.95
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,680.74,514.06
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,492.45,373.43
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,624.98,477.68
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,720.93,550.28
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,665.04,510.6
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,609.95,470.59
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,555.64,430.49
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,502.04,390.08
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,433.56,337.64
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,373.45,290.32
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,308.68,238.76
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,249.61,190.5
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,180.47,134.21
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,118.09,83.53
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,64.87,38.27
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,12.98,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.39
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,9.34
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,29.7,18.88
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,40.88,28.32
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,52.54,38.1
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,64.47,47.96
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,153.47,120.97
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,255.33,202.03
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,258.64,203.73
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,268.37,210.49
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,256.89,200.17
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,233.48,180.65
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,226.86,174.97
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,219.96,169.04
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,114.55,86.43
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.81,7.17
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.88,6.43
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.95,5.67
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,19.54,10.16
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,25.13,14.63
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,25.13,14.62
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,25.13,14.63
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,76.92,56.02
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,130.45,98.07
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,151.19,114.24
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,172.2,130.66
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,90.41,66.81
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.01,4.9
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.8,7.2
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,18.58,9.49
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,26.01,15.59
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,33.45,21.7
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,19.95,10.76
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,4.96
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,30.01,18.76
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,48.81,35.02
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,67.49,51.07
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,87.22,67.76
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,106.96,84.2
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,113.47,89.27
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,120.21,94.42
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,185.65,148.18
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,248.78,199.13
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,308.6,246.63
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,382.42,304.01
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,310.27,245.71
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,234.77,184.28
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,238.58,186.74
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,242.37,189.03
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,243.53,189.66
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,244.69,190.33
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,250.81,194.64
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,256.97,198.97
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,245.24,189.75
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,233.56,180.62
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,243.69,188.27
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,253.84,195.89
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,220.3,169.84
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,187.26,144.08
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,234.19,181.61
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,293.9,228.45
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,182.15,141.45
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,87.75,65.98
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,68.89,50.9
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,50.21,35.77
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,99.9,76.88
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,153.28,120.71
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,132.63,104.0
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,112.54,87.7
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,91.95,70.93
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,71.53,54.0
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,52.32,37.69
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,33.0,21.16
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,18.57,7.41
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.73,0.16
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,19.48,10.22
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,32.51,21.55
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,45.63,32.91
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,59.61,44.86
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,73.63,56.67
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,66.14,50.19
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,59.53,44.44
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,67.0,50.44
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,74.49,56.37
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,180.17,142.92
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,289.39,229.25
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,307.13,242.28
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,324.96,255.57
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,304.86,238.56
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,271.39,211.42
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,211.82,164.49
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,153.36,117.91
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,235.96,183.22
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,336.06,259.77
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,308.6,238.15
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,268.3,207.11
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,284.36,219.86
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,314.5,243.13
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,227.97,176.25
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,157.56,120.91
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,268.55,209.45
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,372.56,289.65
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,280.05,217.89
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,182.75,141.34
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,182.54,141.86
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,182.18,142.05
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,335.58,268.46
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,450.05,359.49
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,388.99,310.31
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,332.72,264.77
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,268.1,212.27
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,215.27,168.01
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,155.96,118.22
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,103.97,74.39
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,54.77,29.72
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,15.78,3.08
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,32.46,20.89
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,53.55,39.27
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,74.42,57.24
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,97.38,76.63
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,121.28,96.55
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,143.34,114.59
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,165.88,132.72
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,151.42,120.11
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,136.41,107.04
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,148.49,116.37
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,160.68,125.67
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,102.25,78.26
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,47.46,33.47
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,49.33,34.89
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,51.21,36.29
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,52.62,37.39
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,54.02,38.49
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,33.97,22.15
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.95,5.78
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,19.07,9.97
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,24.19,14.16
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,33.51,21.78
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,42.83,29.39
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,34.43,22.56
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,26.04,15.73
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,60.53,43.95
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,95.43,72.32
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,76.86,57.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,58.63,42.81
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,32.99,21.76
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.42,0.54
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,142.75,113.67
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,254.92,200.35
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,190.25,144.24
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,134.03,95.51
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,68.97,36.46
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.48,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,56.92,19.21
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,127.98,89.67
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,186.8,140.79
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,258.88,202.58
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,148.81,118.42
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.63,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.56,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,51.6,37.59
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,98.97,76.57
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,107.65,83.24
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,116.37,89.93
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,139.09,108.05
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,162.04,126.19
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,169.77,131.88
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,177.59,137.66
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,202.49,157.26
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,227.71,176.95
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,215.54,166.86
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,203.42,156.96
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,133.27,101.7
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,66.17,48.04
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,101.18,76.06
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,137.49,104.72
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,90.07,67.07
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,44.68,30.68
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,62.4,45.08
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,80.14,59.46
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,109.72,83.31
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,140.48,108.0
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,171.4,133.21
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,211.21,165.24
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,235.72,186.24
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,264.31,209.99
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,229.9,182.48
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,196.45,155.48
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,238.53,188.53
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,262.05,202.83
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,192.56,143.9
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,133.26,93.54
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,70.64,35.05
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,14.27,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.66,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,21.34,11.55
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,35.39,23.86
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,49.93,36.46
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,64.97,49.34
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,80.03,62.05
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,99.3,77.93
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,118.63,93.58
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,103.94,81.19
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,90.07,69.53
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,108.19,84.26
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,126.44,98.96
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,94.55,72.65
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,64.25,47.65
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,99.8,76.72
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,136.68,106.54
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,164.85,129.21
