Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,193.44,152.09
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,218.16,171.83
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,243.17,191.72
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,272.03,214.77
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,315.56,249.14
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,397.78,314.75
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,492.96,388.57
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,339.54,268.83
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,194.66,152.55
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,174.76,136.95
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,155.13,121.29
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,130.65,101.73
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,106.44,82.24
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,101.18,78.16
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,95.97,74.09
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,240.0,195.93
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,368.23,300.66
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,320.24,260.86
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,274.58,222.83
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,226.03,182.15
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,180.35,142.97
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,131.63,100.77
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,87.98,62.83
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,42.6,18.98
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.67,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,6.94,0.2
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,10.18,3.05
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,13.43,5.9
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,16.68,8.71
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,19.47,11.06
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,22.27,13.38
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,57.66,43.36
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,94.07,73.77
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,84.52,65.43
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,75.44,57.6
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,80.12,61.36
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,84.81,65.11
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,70.33,53.01
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,55.87,40.96
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,41.42,28.92
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,26.98,16.88
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,94.85,72.91
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,166.37,130.76
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,147.37,115.26
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,128.58,100.03
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,126.13,97.91
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,123.69,95.8
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,109.0,83.96
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,94.43,72.19
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,90.57,69.16
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,86.73,66.13
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,98.46,75.89
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,110.43,85.87
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,86.93,66.73
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,64.21,48.08
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,50.67,36.93
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,37.15,25.7
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,32.49,21.84
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,27.83,17.94
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,22.25,13.24
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,16.68,8.48
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.04,4.43
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.37
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,16.45,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,34.4,22.17
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,64.42,48.24
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,94.01,73.97
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,122.19,98.47
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,151.57,123.66
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,210.37,172.89
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,266.98,219.4
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,439.94,361.66
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,625.81,506.99
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,401.7,328.58
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,118.51,92.68
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,318.29,258.14
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,526.27,419.63
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,606.04,479.27
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,703.3,550.5
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,640.46,500.81
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,585.99,457.51
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,437.21,343.39
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,272.84,213.54
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,282.99,222.2
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,307.38,241.27
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,397.44,312.51
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,500.37,391.13
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,569.08,444.86
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,620.12,485.36
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,459.37,362.55
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,306.28,241.59
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,404.53,322.51
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,493.73,393.54
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,522.93,417.93
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,533.07,427.82
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,487.21,392.04
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,441.61,356.06
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,390.68,315.26
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,340.57,274.02
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,285.3,228.06
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,233.31,183.46
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,174.95,132.86
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,123.2,87.14
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,55.7,21.7
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,26.42,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,58.91,39.99
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,92.1,69.87
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,127.5,100.85
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,162.32,131.12
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,198.53,161.84
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,170.51,138.36
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,136.59,109.1
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,87.05,67.68
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,41.82,29.6
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,61.41,45.81
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,81.04,61.79
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,82.46,62.65
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,83.87,63.55
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,122.41,94.54
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,161.88,125.72
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,277.1,217.42
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,388.19,302.86
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,566.91,440.03
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,733.88,561.64
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,844.3,641.48
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,930.34,698.88
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,923.26,692.63
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,912.59,685.08
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,895.4,674.14
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,874.88,661.09
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,847.84,643.64
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,817.85,624.19
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,665.64,516.58
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,499.76,390.6
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,549.06,431.89
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,579.67,457.16
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,528.93,418.86
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,478.81,380.66
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,424.73,338.06
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,371.43,294.81
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,310.85,244.73
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,254.1,196.38
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,190.69,142.21
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,134.9,93.47
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,59.28,20.38
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,59.95,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,141.61,96.62
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,204.71,155.13
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,278.63,220.87
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,341.97,277.57
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,410.46,336.81
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,468.31,385.82
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,530.04,436.17
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,585.41,479.7
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,640.91,521.9
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,688.39,555.36
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,734.5,586.89
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,775.01,613.51
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,813.36,638.14
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,844.42,657.18
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,865.5,669.03
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,887.46,682.79
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,906.21,694.29
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,919.86,701.38
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,930.06,706.23
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,932.36,706.77
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,931.05,705.06
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,922.93,699.34
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,911.29,691.45
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,893.25,679.36
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,871.94,665.18
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,583.86,457.63
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,270.38,210.54
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,293.76,231.48
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,315.55,250.02
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,296.21,235.38
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,276.62,220.54
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,249.25,199.09
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,222.33,177.75
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,192.97,154.12
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,164.15,130.54
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,133.64,105.3
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,104.24,80.53
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,74.39,55.17
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,45.95,30.76
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,21.3,3.69
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,51.15,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,120.92,82.16
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,182.96,138.83
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,256.27,203.11
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,319.49,258.64
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,388.34,316.97
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,406.86,332.32
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,414.21,337.34
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,516.15,417.26
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,624.77,498.41
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,670.69,528.49
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,718.58,558.47
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,759.94,583.49
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,799.39,606.55
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,831.87,625.09
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,861.69,641.64
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,885.0,655.83
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,905.16,668.09
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,916.6,674.42
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,924.57,678.75
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,927.42,681.24
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,926.75,681.67
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,918.9,676.33
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,907.59,668.94
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,889.44,657.75
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,868.12,644.62
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,840.89,628.95
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,810.86,611.22
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,772.86,586.68
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,732.8,560.54
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,681.84,526.36
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,628.09,488.22
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,572.85,448.59
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,518.09,408.08
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,453.59,358.3
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,392.14,309.35
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,323.86,253.91
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,259.81,200.31
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,188.78,140.73
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,128.43,89.04
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,57.47,14.68
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,49.85,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,118.47,78.96
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,180.74,136.14
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,254.87,200.96
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,318.47,257.08
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,387.71,316.36
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,449.4,367.37
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,514.11,418.98
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,569.71,462.34
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,625.82,504.78
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,675.89,540.29
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,722.39,570.93
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,763.56,597.99
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,802.76,623.22
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,835.77,644.03
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,866.2,662.9
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,888.68,675.86
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,907.97,686.66
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,919.01,691.89
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,934.54,700.31
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,936.93,700.91
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,935.69,699.32
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,927.83,692.52
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,916.4,683.57
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,899.39,672.39
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,879.06,659.12
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,852.06,641.42
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,822.09,621.75
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,791.01,600.95
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,751.22,574.01
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,705.89,543.32
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,659.07,511.19
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,605.03,471.86
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,550.77,431.05
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,490.76,384.14
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,432.05,336.78
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,363.4,281.51
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,301.41,229.4
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,228.71,167.65
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,165.34,111.73
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,71.36,14.79
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,57.46,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,155.41,100.41
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,221.54,164.65
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,298.23,232.87
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,363.62,291.39
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,433.69,351.56
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,494.89,402.53
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,553.87,449.72
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,609.57,491.23
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,665.03,529.87
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,713.64,560.78
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,760.74,589.55
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,802.09,614.92
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,841.01,638.07
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,872.85,655.22
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,901.57,670.05
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,924.18,681.99
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,943.25,691.62
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,955.2,696.69
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,963.3,699.44
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,965.88,700.19
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,964.61,698.7
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,957.22,692.86
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,946.05,684.84
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,928.34,673.48
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,907.1,660.04
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,878.87,642.17
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,847.54,622.36
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,809.93,599.54
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,769.85,574.86
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,724.28,545.04
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,677.09,513.74
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,622.26,475.17
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,571.0,436.98
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,509.23,390.43
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,448.85,343.29
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,379.56,288.38
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,314.47,234.56
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,239.2,171.92
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,173.3,114.45
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,74.04,11.08
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,54.57,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,147.68,93.3
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,213.43,157.5
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,289.95,224.92
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,355.96,283.49
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,426.89,344.04
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,488.49,394.49
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,551.76,444.07
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,607.59,486.35
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,658.62,523.27
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,707.32,554.26
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,754.52,583.1
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,795.59,611.97
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,834.33,638.95
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,866.47,659.84
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,895.54,678.42
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,918.85,693.99
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,938.71,707.34
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,951.85,715.14
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,961.29,720.59
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,964.36,722.77
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,963.61,722.56
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,955.41,716.07
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,943.47,707.26
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,925.79,695.85
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,904.59,682.15
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,876.6,664.06
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,845.54,643.82
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,808.63,620.02
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,769.24,594.26
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,722.89,562.22
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,675.07,528.73
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,624.77,491.9
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,569.33,449.49
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,507.22,400.7
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,446.53,351.42
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,377.16,294.46
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,312.08,238.9
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,235.98,173.81
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,169.4,114.24
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,73.44,7.11
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,49.85,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,137.61,85.43
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,203.71,150.42
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,281.32,218.58
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,344.89,275.7
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,416.12,337.59
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,451.91,369.53
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,480.97,394.56
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,515.28,421.85
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,544.83,444.35
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,647.72,524.93
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,749.73,599.42
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,790.09,627.97
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,828.12,654.89
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,860.89,676.78
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,890.74,696.48
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,912.49,710.07
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,930.79,721.28
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,941.01,726.83
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,947.48,729.9
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,949.18,730.67
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,947.14,729.0
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,938.53,723.13
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,926.28,714.87
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,907.22,701.39
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,884.8,685.66
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,856.2,664.52
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,824.72,641.41
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,786.18,614.03
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,745.43,584.97
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,703.12,554.78
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,654.06,519.27
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,598.86,477.58
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,543.69,434.53
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,480.32,383.24
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,419.16,332.39
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,352.2,276.2
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,288.31,221.06
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,211.96,155.94
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,146.93,98.63
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,63.56,1.45
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,26.22,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,71.23,42.14
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,137.69,100.89
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,212.58,163.96
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,273.37,217.43
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,341.11,276.19
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,192.45,157.52
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,11.12,3.75
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,8.34,1.41
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,5.56,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,6.49,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,7.42,0.59
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,148.03,118.59
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,303.36,244.87
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,241.76,193.52
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,171.48,135.2
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,230.86,183.64
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,305.98,243.8
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,395.86,316.76
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,500.9,399.91
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,537.01,428.9
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,586.52,467.97
