Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,618.82,493.62
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,648.97,517.51
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,559.83,446.97
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,459.81,367.32
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,364.55,291.92
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,285.04,227.51
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,277.27,222.4
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,269.21,216.92
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,324.22,263.93
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,361.96,296.38
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,475.2,392.27
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,546.26,451.57
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,488.75,403.81
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,431.84,355.26
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,364.73,296.5
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,300.12,238.38
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,228.72,174.1
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,165.94,114.73
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,70.88,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,58.8,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,157.73,95.19
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,229.28,174.43
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,310.69,249.86
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,379.03,314.24
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,449.34,378.48
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,513.1,434.52
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,578.48,489.74
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,635.68,536.77
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,692.52,581.42
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,742.96,618.05
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,791.67,652.68
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,834.24,681.43
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,874.19,707.73
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,907.34,729.0
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,937.22,747.7
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,960.4,761.01
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,979.87,771.78
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,993.57,779.09
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,1003.28,783.74
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,1005.78,784.96
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,1004.24,783.57
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,996.24,776.42
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,984.27,766.74
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,966.19,754.08
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,944.39,738.96
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,915.84,719.49
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,883.99,697.71
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,846.26,671.36
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,805.84,642.97
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,756.37,607.91
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,705.48,571.37
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,649.84,530.13
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,593.68,486.05
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,533.27,437.19
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,470.22,384.46
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,398.92,323.19
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,331.76,263.21
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,252.04,191.8
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,182.12,125.69
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,77.21,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,55.08,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,147.6,84.95
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,218.4,164.59
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,298.76,237.89
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,366.61,300.37
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,439.45,364.91
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,501.91,418.13
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,562.04,467.37
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,619.04,512.68
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,675.85,556.14
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,726.44,591.96
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,775.47,625.99
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,816.55,652.93
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,855.1,677.65
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,888.19,698.53
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,918.09,717.03
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,940.82,731.82
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,959.93,744.22
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,973.81,751.74
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,983.85,756.78
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,986.36,758.26
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,984.9,757.29
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,976.8,751.03
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,964.83,742.34
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,947.15,730.83
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,925.82,716.94
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,897.02,696.97
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,865.05,674.82
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,827.52,649.55
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,787.39,622.23
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,740.47,589.64
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,691.99,555.44
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,636.92,514.86
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,585.38,474.61
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,521.8,423.1
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,459.6,371.02
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,388.68,311.18
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,322.04,252.65
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,244.32,184.26
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,176.28,120.5
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,74.8,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,47.73,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,128.11,68.87
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,196.86,147.01
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,275.02,218.1
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,340.86,278.2
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,412.02,340.59
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,473.2,392.55
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,536.22,443.63
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,592.38,488.95
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,648.54,532.89
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,692.03,564.47
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,738.69,598.25
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,779.55,626.72
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,818.11,653.23
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,849.39,672.91
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,877.67,690.28
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,899.84,703.91
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,918.63,715.17
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,931.38,722.22
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,940.5,726.85
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,943.06,728.46
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,941.88,727.65
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,933.22,720.35
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,920.94,710.71
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,902.76,698.47
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,881.21,683.97
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,852.24,664.22
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,820.44,642.43
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,783.25,616.37
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,743.8,588.54
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,700.89,557.91
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,651.38,521.97
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,597.03,480.51
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,542.63,437.76
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,479.4,386.18
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,418.24,334.95
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,352.25,279.39
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,289.16,224.53
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,213.76,159.08
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,149.19,100.16
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,63.88,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,6.2,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,12.05,1.51
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,25.07,14.75
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,38.47,26.47
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,54.74,40.51
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,70.98,54.39
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,86.7,67.51
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,102.46,80.43
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,68.44,51.83
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,38.09,26.3
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,77.87,59.19
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,120.2,93.61
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,89.87,68.59
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,61.43,45.14
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,64.24,47.27
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,67.05,49.39
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,58.19,42.09
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,49.33,34.82
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,56.33,40.42
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,63.34,46.0
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,37.68,25.14
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,12.08,4.24
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,54.93,39.2
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,98.37,74.36
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,72.67,53.62
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,47.46,33.2
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,68.91,50.74
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,90.7,68.51
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,49.76,35.26
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.28,2.02
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,8.35,1.26
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.42,0.51
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.49,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.63,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.7,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.78,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.85,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.39,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.92,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.46,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,43.18,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,118.33,52.95
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,187.11,137.25
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,268.37,210.7
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,334.83,271.8
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,406.93,336.03
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,469.98,390.58
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,535.39,445.07
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,592.62,491.48
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,645.38,533.03
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,695.86,569.03
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,745.12,602.85
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,786.63,631.75
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,825.86,658.6
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,859.08,679.68
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,889.37,698.52
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,913.06,713.86
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,933.32,726.8
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,947.15,734.2
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,957.3,739.16
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,960.38,740.44
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,959.63,739.26
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,952.64,732.9
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,941.88,724.16
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,924.78,712.25
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,904.14,698.05
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,876.55,677.79
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,845.85,655.51
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,808.87,630.05
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,769.41,602.72
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,723.74,570.67
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,676.51,537.15
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,621.7,496.77
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,570.55,457.04
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,508.31,406.82
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,447.48,356.21
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,378.08,298.39
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,313.01,242.01
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,235.7,175.15
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,168.32,112.42
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,71.3,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,39.84,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,109.2,42.47
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,176.65,128.46
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,251.22,195.18
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,315.88,253.13
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,386.73,314.42
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,443.52,362.77
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,504.46,412.47
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,560.31,456.67
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,616.59,499.8
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,664.35,535.14
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,710.78,567.52
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,751.91,595.0
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,791.07,620.66
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,822.78,641.05
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,851.63,659.34
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,874.96,673.36
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,895.13,685.23
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,910.97,694.17
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,915.8,695.7
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,918.72,697.52
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,918.1,697.09
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,910.18,690.94
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,906.37,687.81
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,888.69,676.23
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,867.75,662.61
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,839.01,643.62
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,807.59,622.77
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,770.6,597.58
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,731.48,570.73
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,683.79,537.38
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,635.1,502.33
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,583.78,463.55
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,530.03,422.0
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,466.08,370.71
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,404.82,320.25
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,335.59,263.53
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,271.7,209.36
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,195.48,144.78
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,130.7,86.87
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,56.75,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,22.54,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,63.49,18.58
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,125.28,89.81
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,192.92,148.65
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,253.08,201.8
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,320.61,260.47
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,181.08,148.68
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,10.19,3.04
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,11.59,4.23
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,12.98,5.4
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,49.27,36.07
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,86.13,66.79
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,54.42,40.15
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,23.22,13.92
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,40.45,28.35
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,57.71,42.69
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,69.85,52.71
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,82.01,62.7
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,122.5,95.95
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,164.32,129.94
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,198.52,157.77
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,233.31,185.87
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,154.34,121.98
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,79.21,60.29
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,94.5,73.02
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,110.28,86.07
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,132.44,104.36
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,155.29,123.18
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,118.24,92.98
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,82.1,63.27
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,67.47,51.23
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,53.0,39.21
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,47.4,34.67
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,41.8,30.07
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,35.74,24.95
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,29.69,19.79
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,23.65,14.6
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,17.61,9.35
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,12.04,4.45
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,6.48,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,3.24,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,8.33,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,19.95,10.74
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,31.58,21.3
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,45.53,33.62
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,59.69,45.97
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,73.86,58.01
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,88.06,69.8
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,101.78,81.1
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,115.56,92.28
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,127.84,102.05
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,140.19,111.76
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,150.38,119.61
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,160.67,127.5
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,169.27,134.0
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,178.01,140.59
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,381.99,306.21
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,584.18,460.23
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,551.27,431.39
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,502.39,392.73
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,560.07,436.88
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,603.04,469.13
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,588.09,456.52
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,572.14,443.74
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,463.35,361.63
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,357.6,280.05
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,274.82,215.78
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,185.17,144.49
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,154.41,120.65
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,124.22,96.73
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,83.73,63.93
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,45.54,32.51
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,40.87,28.72
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,36.21,24.89
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,31.09,20.62
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,25.97,16.31
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,20.86,12.01
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,15.75,7.64
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,10.65,3.2
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,5.55,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.77,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,9.81,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,20.16,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,59.86,41.51
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,96.9,74.27
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,132.05,105.38
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,169.08,137.76
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,202.26,166.08
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,236.5,194.59
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,170.33,138.82
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,102.1,80.17
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,89.41,69.33
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,77.3,58.98
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,83.07,63.5
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,88.85,68.0
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,86.33,65.67
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,83.87,63.42
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,88.69,67.14
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,93.53,70.87
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,94.98,71.85
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,96.43,72.84
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,152.16,117.84
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,209.92,164.0
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,207.41,161.66
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,204.95,159.47
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,170.32,131.93
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,136.38,104.79
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,145.26,112.06
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,154.37,119.53
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,189.19,148.24
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,234.76,185.32
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,151.98,118.83
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,83.47,62.99
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,74.79,56.18
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,66.15,49.28
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,56.73,41.56
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,47.4,33.82
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,152.23,120.1
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,233.09,181.03
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,163.95,121.55
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,105.65,69.42
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,45.89,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.77,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,34.48,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,124.65,86.06
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,227.42,171.62
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,293.57,230.71
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,366.98,294.98
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,432.72,351.4
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,500.33,407.77
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,558.82,456.4
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,618.08,504.57
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,672.28,546.5
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,726.06,585.91
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,770.17,618.24
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,806.19,644.31
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,843.17,669.92
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,877.69,693.57
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,902.1,709.9
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,923.2,723.83
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,939.47,734.3
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,952.15,742.27
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,956.08,744.6
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,956.2,744.42
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,949.24,739.36
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,938.54,731.81
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,921.55,719.91
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,901.05,705.63
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,872.59,685.9
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,841.16,664.02
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,804.58,637.66
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,765.57,609.44
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,718.37,574.92
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,674.68,542.77
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,620.17,500.59
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,565.4,456.79
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,502.4,405.39
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,441.1,354.08
