Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,80.81,1.95
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,181.46,136.86
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,248.86,204.85
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,325.22,277.51
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,389.21,338.4
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,457.07,400.64
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,475.44,418.16
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,483.02,424.94
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,491.56,431.31
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,498.3,435.15
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,528.72,459.09
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,557.28,480.8
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,562.63,483.49
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,552.4,473.77
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,454.08,388.46
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,349.27,296.52
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,404.65,342.88
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,447.49,377.89
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,530.82,447.74
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,600.34,505.34
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,637.45,535.36
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,686.63,574.23
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,800.07,665.41
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,885.71,729.65
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,793.23,658.16
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,699.41,585.91
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,742.64,620.95
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,766.0,639.53
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,673.48,568.22
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,583.42,496.25
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,535.63,457.84
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,488.01,418.38
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,436.26,374.05
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,385.31,329.18
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,325.17,276.04
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,268.8,224.62
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,206.16,166.64
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,150.25,112.4
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,67.72,12.84
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,71.43,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,162.74,118.6
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,227.41,180.2
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,301.77,246.71
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,363.28,301.39
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,429.03,357.7
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,484.36,404.58
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,543.87,453.27
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,594.91,493.07
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,645.6,531.39
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,689.5,562.71
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,731.97,592.58
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,767.25,617.35
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,800.16,640.31
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,827.42,658.58
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,851.79,674.81
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,862.17,681.63
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,876.42,691.44
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,883.16,695.01
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,886.47,696.38
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,592.44,478.68
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,239.84,192.24
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,313.98,254.43
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,374.9,303.87
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,417.47,338.25
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,444.56,360.43
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,612.78,497.22
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,739.8,593.93
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,691.45,558.05
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,642.47,522.66
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,591.75,483.67
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,543.69,445.68
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,486.62,398.89
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,430.69,351.77
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,364.38,296.41
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,302.44,242.69
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,230.15,179.46
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,166.75,121.18
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,74.82,17.83
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,70.45,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,161.1,115.61
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,225.83,178.32
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,300.37,246.05
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,363.07,302.56
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,427.79,358.9
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,485.82,408.83
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,545.32,458.39
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,597.34,499.76
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,649.15,539.79
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,510.11,423.79
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,325.77,267.55
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,316.03,258.51
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,316.55,257.16
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,354.28,287.23
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,405.86,327.59
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,540.62,436.13
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,679.17,543.43
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,693.67,553.84
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,706.24,563.53
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,704.78,561.45
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,701.19,557.93
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,567.71,453.78
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,438.36,350.42
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,643.93,516.71
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,809.98,640.33
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,776.12,616.22
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,739.91,591.51
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,584.65,473.26
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,424.44,345.06
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,500.61,408.81
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,549.86,448.33
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,491.0,399.54
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,436.04,353.17
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,369.84,298.03
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,307.95,244.56
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,235.29,181.44
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,171.61,123.56
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,77.14,21.96
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,65.3,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,148.82,106.26
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,212.91,168.29
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,287.03,235.86
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,350.57,293.59
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,419.19,354.02
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,476.89,404.0
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,533.68,451.68
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,585.13,493.65
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,636.46,534.35
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,681.57,567.17
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,725.34,598.05
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,761.42,622.68
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,795.28,645.27
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,821.96,663.47
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,845.79,679.5
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,862.04,688.61
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,882.43,701.19
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,889.5,705.37
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,893.08,707.25
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,889.97,703.45
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,883.37,697.37
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,870.5,688.27
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,854.31,676.95
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,831.74,659.88
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,806.23,640.83
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,780.61,624.13
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,746.02,600.65
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,668.14,543.13
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,596.59,488.33
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,547.12,449.7
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,498.08,410.43
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,444.97,366.58
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,392.83,322.43
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,332.64,271.7
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,276.0,222.31
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,209.95,163.97
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,151.53,110.53
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,69.54,23.02
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,14.55,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,30.84,18.79
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,59.83,44.7
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,87.84,69.48
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,115.93,94.16
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,145.0,119.35
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,170.64,141.18
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,196.96,163.18
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,219.76,181.41
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,242.69,199.37
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,231.76,189.1
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,208.89,169.1
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,232.49,187.72
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,245.66,197.69
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,184.77,147.45
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,136.77,107.5
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,138.65,108.79
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,140.59,110.07
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,141.54,110.79
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,142.53,111.58
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,274.79,219.71
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,416.24,331.01
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,443.22,352.74
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,468.8,373.69
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,361.5,288.55
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,245.11,194.6
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,210.32,167.08
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,187.9,149.12
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,213.19,170.42
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,227.72,182.84
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,205.33,164.75
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,183.38,146.94
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,296.28,240.99
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,382.18,307.69
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,315.67,252.47
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,257.08,202.94
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,189.64,145.42
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,131.11,94.33
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,60.74,21.83
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,54.99,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,126.77,85.61
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,187.4,141.51
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,258.26,202.85
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,319.72,256.25
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,386.4,312.56
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,275.79,224.4
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,109.02,84.96
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,103.13,79.98
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,97.82,75.31
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,106.06,81.88
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,114.35,88.46
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,283.17,226.89
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,444.2,353.89
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,638.67,508.77
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,820.38,643.85
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,688.52,543.25
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,535.9,420.98
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,356.43,281.52
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,169.02,130.45
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,174.08,134.47
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,179.22,138.35
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,184.34,142.52
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,189.53,146.78
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,151.14,116.37
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,113.7,86.51
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,154.39,119.83
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,196.37,154.04
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,120.53,93.12
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,50.2,35.74
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,45.53,32.08
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,40.87,28.37
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,237.45,193.29
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,394.32,317.06
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,329.59,262.79
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,269.48,211.64
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,196.8,149.67
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,135.97,96.86
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,63.06,24.69
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,63.49,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,147.12,98.37
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,210.46,158.58
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,284.07,223.48
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,345.71,278.46
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,412.1,336.05
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,466.51,383.32
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,525.25,432.89
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,409.37,336.4
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,237.45,190.96
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,321.23,259.72
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,399.81,323.08
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,409.57,329.2
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,417.88,334.18
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,266.43,212.33
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,100.55,76.14
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,109.41,83.11
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,118.34,90.03
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,102.9,77.61
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,87.71,65.38
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,237.01,186.59
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,389.24,306.84
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,294.85,231.61
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,192.48,149.33
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,172.95,133.89
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,153.72,118.58
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,141.1,108.67
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,128.57,98.81
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,141.68,109.67
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,155.18,120.82
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,139.2,108.27
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,123.58,95.93
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,270.47,218.19
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,379.95,304.55
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,314.48,250.04
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,254.38,199.3
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,183.02,139.32
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,116.87,83.56
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,53.95,22.54
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,58.46,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,134.59,88.86
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,197.5,147.28
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,270.93,210.31
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,334.54,265.03
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,403.73,322.7
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,460.96,369.49
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,520.17,416.32
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,288.28,234.41
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,13.91,5.84
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,358.49,292.74
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,716.07,563.37
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,611.48,480.48
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,479.37,375.09
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,474.63,371.49
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,481.04,375.49
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,480.6,373.75
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,479.1,371.27
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,563.7,436.13
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,634.58,489.55
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,621.77,479.31
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,607.58,468.59
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,415.05,322.78
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,215.55,165.69
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,534.95,420.58
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,788.83,605.36
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,756.53,580.13
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,722.0,555.51
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,679.58,525.44
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,635.91,494.29
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,589.02,459.28
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,538.98,421.22
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,479.01,374.3
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,421.16,327.95
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,355.36,276.05
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,293.96,225.89
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,220.41,165.18
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,156.28,110.9
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,71.8,33.14
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,13.34,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,27.41,15.35
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,52.73,38.03
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,83.07,64.35
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,111.29,88.67
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,140.67,113.65
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,168.73,137.11
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,197.96,161.09
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,386.9,316.99
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,575.35,464.25
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,404.24,327.66
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,195.87,155.91
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,208.76,166.29
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,221.77,176.05
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,379.08,303.06
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,531.15,420.17
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,556.73,437.51
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,581.73,455.13
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,560.12,437.57
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,523.09,409.21
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,481.72,376.48
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,439.98,343.35
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,319.75,250.89
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,204.58,159.65
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,280.44,221.13
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,344.6,271.74
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,358.75,282.99
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,359.18,284.09
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,262.69,208.32
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,173.01,136.27
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,156.11,123.33
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,139.57,110.3
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,286.57,232.64
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,397.31,318.71
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,332.31,264.56
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,270.64,212.88
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,202.21,155.16
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,142.72,103.91
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,77.48,39.61
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,15.01,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,14.78,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,31.27,17.73
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,66.42,48.14
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,101.35,77.88
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,142.07,112.38
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,179.04,143.44
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,213.49,172.03
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,250.08,201.88
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,284.25,229.13
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,319.19,256.52
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,476.08,382.5
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,626.78,499.33
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,549.02,434.95
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,436.02,343.74
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,458.35,360.92
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,480.37,377.36
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,504.41,394.88
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,541.87,422.03
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,512.41,399.06
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,495.58,385.54
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,676.58,526.98
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,833.71,642.04
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,822.43,632.82
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,808.22,622.68
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,675.8,525.95
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,542.28,423.44
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,506.94,397.28
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,471.67,370.56
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,436.23,343.8
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,400.98,316.9
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,367.41,291.39
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,333.99,265.55
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,388.99,309.38
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,421.96,333.14
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,357.85,281.31
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,297.8,231.54
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,228.65,173.3
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,167.35,120.32
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,85.21,45.11
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,24.35,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,66.65,43.58
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,100.91,77.39
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,137.2,110.5
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,164.94,135.86
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,199.86,166.7
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,230.74,193.77
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,261.82,220.46
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,289.57,243.88
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,317.13,266.79
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,322.03,269.83
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,324.8,270.95
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,375.34,312.7
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,427.86,355.41
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,463.92,384.75
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,513.73,424.68
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,542.44,446.96
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,570.76,468.82
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,651.27,534.51
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,719.42,589.74
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,694.41,568.85
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,667.38,546.72
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,658.9,540.34
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,648.52,532.45
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,522.98,429.74
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,402.43,329.52
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,385.14,316.36
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,367.45,302.56
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,335.41,276.7
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,303.95,251.12
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,477.7,399.88
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,604.01,504.39
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,545.93,455.07
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,488.48,405.8
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,421.0,347.86
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,356.8,291.0
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,281.35,223.29
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,217.02,163.47
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,108.47,63.26
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.38,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,8.33,1.48
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.04,4.83
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,16.21,8.57
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,20.39,12.25
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,24.58,15.88
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,28.77,19.46
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,41.34,30.24
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,53.93,40.9
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,103.71,83.16
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,156.66,127.29
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,166.18,134.9
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,175.86,142.73
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,211.02,171.86
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,259.63,211.56
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,226.21,183.82
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,205.51,166.56
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,287.82,235.15
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,360.45,294.71
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,274.78,224.49
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,181.15,146.79
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,135.16,108.83
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,90.67,71.58
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,121.52,97.67
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,153.53,124.54
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,132.66,107.22
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,112.03,90.08
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,130.0,105.53
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,148.76,121.58
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,134.22,109.7
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,119.88,97.91
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,104.47,84.92
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,89.12,71.82
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,73.28,58.1
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,57.44,44.21
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,42.13,30.61
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,26.93,17.04
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.3,5.31
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
